,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),Water levels inside PCV were newly added.,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),JP side (A) N2 pressure,JP side (B) N2 pressure,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),JP side (A) N2 flow rate,JP side (B) N2 flow rate,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV �`,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,m,��,kPa,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,kPa,kPa,Nm3/h,Nm3/h,Nm3/h,Nm3/h,vol%,vol%,s-1,Bq/cm3,mSv/h,m3/h,%,%,%,��,��,mSv/h,s-1,Bq/cm3,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 5:00,17.8,17.6,17.7,17.3,17.9,17.9,17.8,18.2,17.9,23,18.1,18.1,19.6,18.3,18,18,18,17.8,17.9,18.6,17.9,17.9,17.2,26.7,17.1,18.4,-,-,18.1,20.8,20.8,-,3.94 ,20.9 ,0.03 ,0.420 ,-,-,-,-,0.419 ,0.016 ,21,-,-,15.99 ,14.77 ,-,0.00 ,0.00 ,1.58E+01,2.35E-01,3.19E-04,24.6 ,-,-,100.00 ,18,17.8,0.0011 ,1.18E+01,1.81E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 11:00,17.8,17.6,17.7,17.3,17.9,17.9,17.8,18.2,17.9,23.5,18.1,18.1,19.7,18.3,18,17.6,18,17.8,17.9,18.6,17.9,17.8,17.2,27,17.1,18.4,-,-,18.1,20.8,20.7,-,3.90 ,21.0 ,0.10 ,0.419 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,15.98 ,14.76 ,-,0.00 ,0.00 ,1.56E+01,2.48E-01,3.18E-04,24.9 ,-,-,100.00 ,17.6,17.4,0.0011 ,1.19E+01,2.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 17:00,17.8,17.5,17.6,17.2,17.9,17.9,17.8,18.1,17.9,23.6,18.1,18.1,19.7,18.3,18,17.5,17.9,17.8,17.9,18.6,17.9,17.8,17.2,27.1,17,18.4,-,-,18.1,20.8,20.7,-,3.91 ,21.0 ,0.06 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.04 ,14.77 ,-,0.00 ,0.00 ,1.52E+01,2.52E-01,3.19E-04,24.9 ,-,-,100.00 ,17.5,17.3,0.0010 ,1.16E+01,1.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 23:00,17.8,17.5,17.6,17.2,17.9,17.9,17.8,18.1,17.8,23.7,18.1,18.1,19.7,18.3,18,17.5,17.9,17.8,17.9,18.5,17.9,17.8,17.1,27.1,17,18.4,-,-,18.1,20.8,20.7,-,3.88 ,21.0 ,0.24 ,0.421 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.10 ,14.76 ,-,0.00 ,0.00 ,1.53E+01,2.65E-01,3.20E-04,25.3 ,-,-,100.00 ,17.1,16.9,0.0012 ,1.18E+01,2.19E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 5:00,17.7,17.5,17.6,17.2,17.9,17.8,17.8,18.1,17.8,23.7,18,18,19.7,18.2,17.9,17.5,17.9,17.7,17.8,18.5,17.8,17.8,17.1,27.1,17,18.4,-,-,18.1,20.8,20.6,-,3.84 ,20.9 ,0.37 ,0.422 ,-,-,-,-,0.420 ,0.016 ,21,-,-,16.16 ,14.76 ,-,0.00 ,0.00 ,1.54E+01,1.70E-01,3.17E-04,25.7 ,-,-,100.00 ,16.3,16.1,0.0012 ,1.15E+01,1.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 11:00,17.7,17.5,17.6,17.1,17.8,17.8,17.7,18.1,17.8,23.6,18,18,19.7,18.2,17.9,17.5,17.9,17.7,17.8,18.5,17.8,17.8,17.1,27,17,18.3,-,-,18,20.7,20.6,-,3.83 ,21.0 ,0.49 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.03 ,14.75 ,-,0.00 ,0.00 ,1.56E+01,1.69E-01,3.18E-04,26.0 ,-,-,100.00 ,16,15.7,0.0011 ,1.17E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 17:00,17.7,17.4,17.5,17.1,17.8,17.8,17.7,18,17.8,23.6,18,18,19.7,18.2,17.9,17.6,17.8,17.7,17.8,18.4,17.8,17.7,17.1,26.9,16.9,18.3,-,-,18,20.7,20.6,-,3.89 ,20.9 ,0.40 ,0.420 ,-,-,-,-,0.419 ,0.016 ,21.1,-,-,16.01 ,14.76 ,-,0.00 ,0.00 ,1.54E+01,1.52E-01,3.21E-04,25.7 ,-,-,100.00 ,16.4,16.3,0.0011 ,1.19E+01,2.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 23:00,17.7,17.4,17.5,17.1,17.8,17.8,17.7,18,17.8,23.5,18,18,19.7,18.2,17.9,17.6,17.8,17.7,17.8,18.4,17.8,17.7,17.1,26.9,16.9,18.3,-,-,18,20.7,20.6,-,3.86 ,20.9 ,0.40 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21.1,-,-,16.03 ,14.77 ,-,0.00 ,0.00 ,1.56E+01,1.37E-01,3.18E-04,25.7 ,-,-,100.00 ,16.5,16.3,0.0010 ,1.15E+01,1.56E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 5:00,17.7,17.4,17.5,17.1,17.8,17.8,17.7,18,17.8,23.5,18,17.9,19.7,18.2,17.9,17.6,17.8,17.7,17.8,18.4,17.8,17.7,17.1,26.8,16.9,18.3,-,-,18,20.6,20.6,-,3.85 ,21.0 ,0.35 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21.2,-,-,16.05 ,14.77 ,-,0.00 ,0.00 ,1.53E+01,2.26E-01,3.21E-04,25.5 ,-,-,100.00 ,16.6,16.4,0.0010 ,1.18E+01,1.61E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 11:00,17.7,17.4,17.5,17.1,17.8,17.8,17.7,18,17.7,23.5,18,17.9,19.7,18.1,17.8,17.6,17.8,17.6,17.7,18.4,17.7,17.7,17,26.7,16.9,18.3,-,-,18,20.6,20.5,-,3.82 ,20.9 ,0.33 ,0.419 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.00 ,14.76 ,-,0.00 ,0.00 ,1.61E+01,2.38E-01,3.23E-04,25.5 ,-,-,100.00 ,16.9,16.7,0.0012 ,1.18E+01,2.32E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 17:00,17.7,17.4,17.5,17.1,17.8,17.7,17.7,18,17.7,23.4,17.9,17.9,19.6,18.1,17.8,17.6,17.8,17.6,17.7,18.3,17.7,17.7,17.1,26.7,16.9,18.3,-,-,18,20.6,20.5,-,3.87 ,21.1 ,0.41 ,0.419 ,-,-,-,-,0.418 ,0.016 ,21.2,-,-,15.99 ,14.76 ,-,0.00 ,0.00 ,1.54E+01,2.06E-01,3.17E-04,25.7 ,-,-,100.00 ,17.5,17.3,0.0011 ,1.18E+01,2.10E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 23:00,17.6,17.4,17.5,17.1,17.8,17.7,17.7,18,17.7,23.4,17.9,17.9,19.6,18.1,17.8,17.7,17.8,17.6,17.7,18.3,17.7,17.7,17.1,26.7,16.9,18.3,-,-,17.9,20.6,20.5,-,3.88 ,21.1 ,0.48 ,0.420 ,-,-,-,-,0.419 ,0.017 ,21.4,-,-,15.98 ,14.77 ,-,0.00 ,0.00 ,1.54E+01,1.72E-01,3.21E-04,25.7 ,-,-,100.00 ,17.5,17.3,0.0011 ,1.18E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 5:00,17.6,17.4,17.5,17.1,17.7,17.7,17.6,18,17.7,23.3,17.9,17.9,19.6,18.1,17.8,17.7,17.8,17.6,17.7,18.3,17.7,17.7,17,26.6,16.9,18.2,-,-,17.9,20.6,20.5,-,3.86 ,21.1 ,0.36 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21.2,-,-,16.01 ,14.76 ,-,0.00 ,0.00 ,1.57E+01,1.95E-01,3.16E-04,25.4 ,-,-,100.00 ,17.2,17,0.0011 ,1.19E+01,1.55E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 11:00,17.6,17.3,17.4,17,17.7,17.7,17.6,17.9,17.7,23.2,17.9,17.9,19.6,18.1,17.8,17.7,17.8,17.6,17.7,18.3,17.7,17.7,17,26.5,16.9,18.2,-,-,17.9,20.5,20.4,-,3.85 ,21.1 ,0.23 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21,-,-,15.98 ,14.75 ,-,0.00 ,0.00 ,1.53E+01,1.85E-01,3.18E-04,25.1 ,-,-,100.00 ,16.9,16.7,0.0011 ,1.20E+01,1.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 17:00,17.6,17.3,17.4,17,17.7,17.7,17.6,17.9,17.7,23.2,17.9,17.9,19.6,18.1,17.8,17.7,17.8,17.6,17.7,18.3,17.7,17.6,17,26.5,16.9,18.2,-,-,17.9,20.5,20.4,-,3.85 ,21.1 ,0.03 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.9,-,-,16.01 ,14.77 ,-,0.00 ,0.00 ,1.54E+01,2.77E-01,3.16E-04,24.7 ,-,-,100.00 ,17.1,16.9,0.0010 ,1.16E+01,1.61E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 23:00,17.6,17.3,17.4,17,17.7,17.7,17.6,17.9,17.7,23.1,17.9,17.8,19.5,18.1,17.8,17.7,17.7,17.6,17.7,18.2,17.7,17.6,17,26.4,16.9,18.2,-,-,17.9,20.5,20.4,-,3.83 ,21.1 ,0.17 ,0.421 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.06 ,14.76 ,-,0.00 ,0.00 ,1.53E+01,1.67E-01,3.19E-04,25.1 ,-,-,100.00 ,16.9,16.7,0.0011 ,1.17E+01,1.78E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 5:00,17.6,17.3,17.4,17,17.7,17.7,17.6,17.9,17.6,23.1,17.9,17.8,19.5,18,17.7,17.7,17.7,17.6,17.6,18.2,17.7,17.6,17,26.4,16.8,18.2,-,-,17.8,20.5,20.4,-,3.82 ,21.0 ,0.29 ,0.422 ,-,-,-,-,0.420 ,0.016 ,21,-,-,16.13 ,14.76 ,-,0.00 ,0.00 ,1.54E+01,1.60E-01,3.19E-04,25.4 ,-,-,100.00 ,16.3,16.1,0.0011 ,1.18E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 11:00,17.5,17.3,17.4,17,17.6,17.6,17.5,17.9,17.6,23,17.8,17.8,19.5,18,17.7,17.7,17.7,17.5,17.6,18.2,17.6,17.6,17,26.3,16.8,18.1,-,-,17.8,20.4,20.4,-,3.77 ,21.0 ,0.46 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.02 ,14.74 ,-,0.00 ,0.00 ,1.57E+01,2.04E-01,3.20E-04,25.8 ,-,-,100.00 ,15.9,15.7,0.0011 ,1.19E+01,1.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 17:00,17.5,17.3,17.3,17,17.6,17.6,17.5,17.8,17.6,23,17.8,17.8,19.5,18,17.7,17.7,17.7,17.5,17.6,18.1,17.6,17.6,17,26.3,16.8,18.1,-,-,17.8,20.4,20.3,-,3.81 ,21.2 ,0.37 ,0.419 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,15.97 ,14.75 ,-,0.00 ,0.00 ,1.53E+01,2.41E-01,3.19E-04,25.6 ,-,-,100.00 ,16.7,16.5,0.0012 ,1.19E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 23:00,17.5,17.3,17.3,17,17.6,17.6,17.5,17.8,17.6,23,17.8,17.8,19.5,18,17.7,17.7,17.7,17.5,17.6,18.1,17.6,17.5,17,26.2,16.8,18.1,-,-,17.8,20.4,20.3,-,3.79 ,21.1 ,0.32 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.02 ,14.76 ,-,0.00 ,0.00 ,1.54E+01,2.60E-01,3.18E-04,25.5 ,-,-,100.00 ,17.2,17,0.0011 ,1.19E+01,1.21E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 5:00,17.5,17.2,17.3,16.9,17.6,17.6,17.5,17.8,17.6,23,17.8,17.8,19.5,18,17.7,17.7,17.7,17.5,17.6,18.1,17.6,17.5,16.9,26.2,16.8,18.1,-,-,17.8,20.4,20.3,-,3.80 ,21.1 ,0.35 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,15.97 ,14.77 ,-,0.00 ,0.00 ,1.52E+01,2.50E-01,3.19E-04,25.6 ,-,-,100.00 ,17.7,17.5,0.0010 ,1.16E+01,1.94E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 11:00,17.5,17.3,17.3,16.9,17.6,17.6,17.5,17.8,17.6,23,17.8,17.8,19.5,18,17.7,17.7,17.7,17.5,17.6,18.1,17.6,17.5,16.9,26.2,16.8,18.1,-,-,17.8,20.3,20.3,-,3.79 ,21.2 ,0.43 ,0.419 ,-,-,-,-,0.417 ,0.017 ,21.2,-,-,15.95 ,14.76 ,-,0.00 ,0.00 ,1.53E+01,2.40E-01,3.20E-04,25.7 ,-,-,100.00 ,18.3,18.1,0.0012 ,1.18E+01,2.16E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 17:00,17.5,17.3,17.3,17,17.6,17.6,17.5,17.8,17.6,23,17.8,17.8,19.5,18,17.7,17.7,17.7,17.5,17.6,18.1,17.6,17.6,17,26.3,16.8,18.1,-,-,17.8,20.3,20.2,-,3.82 ,21.6 ,0.38 ,0.418 ,-,-,-,-,0.417 ,0.016 ,21.2,-,-,15.93 ,14.75 ,-,0.00 ,0.00 ,1.55E+01,2.11E-01,3.22E-04,25.5 ,-,-,100.00 ,19.1,18.9,0.0011 ,1.18E+01,1.98E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 23:00,17.5,17.3,17.4,17,17.6,17.6,17.6,17.9,17.6,23,17.8,17.8,19.5,18,17.7,17.7,17.7,17.5,17.6,18.2,17.6,17.6,17,26.3,16.8,18.1,-,-,17.8,20.3,20.2,-,3.80 ,21.5 ,0.43 ,0.420 ,-,-,-,-,0.418 ,0.017 ,21.3,-,-,15.99 ,14.77 ,-,0.00 ,0.00 ,1.57E+01,1.52E-01,3.22E-04,25.6 ,-,-,100.00 ,19.2,19,0.0011 ,1.16E+01,9.57E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 5:00,17.5,17.3,17.4,17,17.7,17.6,17.6,17.9,17.6,23,17.8,17.8,19.4,18,17.7,17.8,17.7,17.5,17.6,18.2,17.6,17.6,17,26.3,16.8,18.2,-,-,17.8,20.3,20.2,-,3.78 ,21.5 ,0.29 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21.1,-,-,16.04 ,14.77 ,-,0.00 ,0.00 ,1.54E+01,2.24E-01,3.20E-04,25.3 ,-,-,100.00 ,18.7,18.6,0.0010 ,1.21E+01,1.93E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 11:00,17.6,17.3,17.4,17,17.7,17.6,17.6,17.9,17.6,23,17.8,17.8,19.4,18,17.8,17.8,17.7,17.5,17.6,18.2,17.6,17.6,17,26.3,16.8,18.2,-,-,17.8,20.3,20.2,-,3.74 ,21.4 ,0.41 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.00 ,14.76 ,-,0.00 ,0.00 ,1.51E+01,1.89E-01,3.18E-04,25.6 ,-,-,100.00 ,18,17.8,0.0011 ,1.17E+01,1.84E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 17:00,17.5,17.3,17.4,17,17.7,17.6,17.6,17.9,17.6,22.9,17.8,17.8,19.4,18,17.7,17.8,17.7,17.5,17.6,18.2,17.6,17.6,17,26.3,16.8,18.2,-,-,17.8,20.3,20.2,-,3.75 ,21.5 ,0.34 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21.1,-,-,16.03 ,14.77 ,-,0.00 ,0.00 ,1.56E+01,2.79E-01,3.22E-04,25.4 ,-,-,100.00 ,17.5,17.3,0.0012 ,1.19E+01,1.91E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 23:00,17.5,17.3,17.4,17,17.7,17.6,17.6,17.9,17.6,22.9,17.8,17.8,19.4,18,17.7,17.8,17.7,17.5,17.6,18.2,17.6,17.6,17,26.3,16.8,18.2,-,-,17.8,20.3,20.1,-,3.70 ,21.4 ,0.33 ,0.423 ,-,-,-,-,0.420 ,0.016 ,21,-,-,16.12 ,14.74 ,-,0.00 ,0.00 ,1.53E+01,2.16E-01,3.16E-04,25.4 ,-,-,100.00 ,16.4,16.2,0.0011 ,1.18E+01,2.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 5:00,17.5,17.3,17.3,17,17.6,17.6,17.5,17.8,17.6,22.8,17.8,17.8,19.3,17.9,17.7,17.8,17.7,17.5,17.6,18.2,17.6,17.6,17,26.2,16.8,18.1,-,-,17.8,20.2,20.1,-,3.66 ,21.2 ,0.22 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.9,-,-,16.17 ,14.74 ,-,0.00 ,0.00 ,1.54E+01,2.30E-01,3.19E-04,25.1 ,-,-,100.00 ,15.2,15,0.0011 ,1.18E+01,1.24E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 11:00,17.5,17.2,17.3,16.9,17.6,17.6,17.5,17.8,17.6,22.8,17.8,17.8,19.3,17.9,17.7,17.8,17.6,17.4,17.6,18.1,17.6,17.5,16.9,26.2,16.7,18.1,-,-,17.7,20.2,20.1,-,3.64 ,21.0 ,0.22 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.14 ,14.73 ,-,0.00 ,0.00 ,1.53E+01,2.05E-01,3.15E-04,25.2 ,-,-,100.00 ,14.4,14.2,0.0010 ,1.15E+01,1.49E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 17:00,17.4,17.2,17.2,16.9,17.5,17.5,17.4,17.8,17.5,22.7,17.7,17.7,19.2,17.9,17.7,17.8,17.6,17.4,17.5,18.1,17.5,17.5,16.9,26.1,16.7,18,-,-,17.7,20.2,20.1,-,3.65 ,21.0 ,0.10 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.14 ,14.74 ,-,0.00 ,0.00 ,1.51E+01,2.77E-01,3.17E-04,25.0 ,-,-,100.00 ,14.2,14.1,0.0013 ,1.21E+01,1.83E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 23:00,17.4,17.1,17.2,16.8,17.5,17.5,17.4,17.7,17.5,22.7,17.7,17.7,19.2,17.8,17.6,17.8,17.6,17.4,17.5,18,17.5,17.5,16.9,26.1,16.7,18,-,-,17.6,20.2,20.1,-,3.59 ,20.7 ,0.23 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.20 ,14.74 ,-,0.00 ,0.00 ,1.53E+01,1.93E-01,3.18E-04,25.4 ,-,-,100.00 ,13.8,13.6,0.0011 ,1.16E+01,2.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 5:00,17.4,17.1,17.2,16.8,17.5,17.5,17.4,17.7,17.5,22.6,17.7,17.7,19.2,17.8,17.6,17.7,17.5,17.3,17.5,18,17.5,17.4,16.8,26.1,16.7,18,-,-,17.6,20.2,20,-,3.59 ,20.6 ,0.43 ,0.423 ,-,-,-,-,0.421 ,0.016 ,21,-,-,16.18 ,14.74 ,-,0.00 ,0.00 ,1.53E+01,1.90E-01,3.14E-04,25.8 ,-,-,100.00 ,13.4,13.3,0.0010 ,1.18E+01,1.79E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 11:00,17.3,17.1,17.1,16.8,17.5,17.4,17.4,17.7,17.5,22.6,17.7,17.6,19.1,17.8,17.6,17.7,17.5,17.3,17.5,18,17.5,17.4,16.8,26.1,16.6,18,-,-,17.6,20.1,20,-,3.59 ,20.5 ,0.52 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21,-,-,16.05 ,14.72 ,-,0.00 ,0.00 ,1.54E+01,2.61E-01,3.14E-04,26.1 ,-,-,100.00 ,13.4,13.1,0.0011 ,1.21E+01,1.54E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 17:00,17.3,17.1,17.1,16.8,17.5,17.4,17.4,17.7,17.4,22.6,17.7,17.6,19.1,17.8,17.6,17.7,17.5,17.3,17.5,18,17.5,17.4,16.8,26.1,16.6,18,-,-,17.6,20.1,20,-,3.63 ,20.7 ,0.41 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.01 ,14.73 ,-,0.00 ,0.00 ,1.54E+01,2.17E-01,3.16E-04,25.8 ,-,-,100.00 ,14.3,14.1,0.0012 ,1.17E+01,2.01E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 23:00,17.3,17.1,17.1,16.8,17.5,17.4,17.4,17.7,17.4,22.5,17.7,17.6,19.1,17.8,17.6,17.7,17.5,17.3,17.5,18,17.5,17.4,16.8,26.1,16.6,18,-,-,17.6,20.1,20,-,3.62 ,20.6 ,0.33 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21,-,-,16.04 ,14.73 ,-,0.00 ,0.00 ,1.54E+01,2.44E-01,3.15E-04,25.6 ,-,-,100.00 ,14.9,14.7,0.0012 ,1.18E+01,2.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 5:00,17.4,17.1,17.2,16.8,17.5,17.4,17.4,17.7,17.4,22.5,17.7,17.7,19.1,17.8,17.6,17.7,17.5,17.3,17.5,18,17.5,17.4,16.8,26.1,16.7,18,-,-,17.6,20.1,20,-,3.62 ,20.6 ,0.35 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21,-,-,16.07 ,14.74 ,-,0.00 ,0.00 ,1.58E+01,1.89E-01,3.16E-04,25.6 ,-,-,100.00 ,15.1,14.9,0.0011 ,1.17E+01,2.14E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 11:00,17.4,17.1,17.2,16.8,17.5,17.4,17.4,17.7,17.5,22.5,17.7,17.7,19.1,17.8,17.6,17.8,17.5,17.3,17.5,18,17.5,17.4,16.8,26.1,16.7,18,-,-,17.6,20,19.9,-,3.59 ,20.6 ,0.36 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21,-,-,16.02 ,14.73 ,-,0.00 ,0.00 ,1.54E+01,1.53E-01,3.16E-04,25.6 ,-,-,100.00 ,15.1,14.9,0.0011 ,1.16E+01,2.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 17:00,17.3,17.1,17.1,16.8,17.5,17.4,17.4,17.7,17.4,22.5,17.7,17.6,19.1,17.8,17.6,17.8,17.5,17.3,17.5,18,17.5,17.4,16.8,26.1,16.6,18,-,-,17.6,20,19.9,-,3.61 ,20.6 ,0.22 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.9,-,-,16.05 ,14.74 ,-,0.00 ,0.00 ,1.57E+01,2.02E-01,3.16E-04,25.2 ,-,-,100.00 ,15.4,15.2,0.0011 ,1.16E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 23:00,17.3,17.1,17.1,16.8,17.5,17.4,17.4,17.7,17.4,22.5,17.7,17.6,19.1,17.8,17.6,17.8,17.5,17.3,17.5,18,17.5,17.4,16.8,26.1,16.6,18,-,-,17.6,20,19.9,-,3.56 ,20.5 ,0.22 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.8,-,-,16.13 ,14.74 ,-,0.00 ,0.00 ,1.50E+01,2.28E-01,3.17E-04,25.2 ,-,-,100.00 ,14.9,14.7,0.0012 ,1.16E+01,2.69E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 5:00,17.3,17,17.1,16.7,17.4,17.4,17.3,17.6,17.4,22.5,17.6,17.6,19,17.7,17.5,17.8,17.5,17.3,17.4,17.9,17.4,17.4,16.8,26,16.6,17.9,-,-,17.6,20,19.9,-,3.55 ,20.3 ,0.31 ,0.423 ,-,-,-,-,0.420 ,0.016 ,20.8,-,-,16.20 ,14.74 ,-,0.00 ,0.00 ,1.56E+01,2.23E-01,3.14E-04,25.5 ,-,-,100.00 ,14.2,14,0.0012 ,1.15E+01,1.80E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 11:00,17.3,17,17,16.7,17.4,17.4,17.3,17.6,17.4,22.4,17.6,17.6,19,17.7,17.5,17.7,17.4,17.2,17.4,17.9,17.4,17.3,16.8,26,16.6,17.9,-,-,17.5,20,19.9,-,3.52 ,20.3 ,0.48 ,0.422 ,-,-,-,-,0.420 ,0.016 ,21,-,-,16.09 ,14.72 ,-,0.00 ,0.00 ,1.53E+01,2.17E-01,3.15E-04,25.9 ,-,-,100.00 ,13.9,13.7,0.0012 ,1.15E+01,1.87E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 17:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.6,17.3,22.4,17.6,17.5,18.9,17.7,17.5,17.7,17.4,17.2,17.3,17.9,17.3,17.3,16.7,25.9,16.5,17.8,-,-,17.5,20,19.9,-,3.54 ,20.2 ,0.35 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.9,-,-,16.07 ,14.73 ,-,0.00 ,0.00 ,1.57E+01,1.80E-01,3.16E-04,25.7 ,-,-,100.00 ,13.7,13.5,0.0011 ,1.18E+01,2.01E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 23:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.6,17.3,22.4,17.5,17.5,18.9,17.6,17.4,17.7,17.4,17.2,17.3,17.8,17.3,17.3,16.7,25.9,16.5,17.8,-,-,17.4,19.9,19.8,-,3.51 ,20.1 ,0.39 ,0.422 ,-,-,-,-,0.420 ,0.016 ,21,-,-,16.16 ,14.73 ,-,0.00 ,0.00 ,1.53E+01,2.93E-01,3.14E-04,25.7 ,-,-,100.00 ,13.5,13.3,0.0012 ,1.20E+01,1.82E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 5:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.6,17.3,22.3,17.5,17.5,18.9,17.6,17.4,17.7,17.4,17.2,17.3,17.8,17.3,17.2,16.7,25.8,16.5,17.8,-,-,17.4,19.9,19.8,-,3.46 ,20.0 ,0.55 ,0.423 ,-,-,-,-,0.421 ,0.017 ,21.1,-,-,16.14 ,14.73 ,-,0.00 ,0.00 ,1.53E+01,2.14E-01,3.16E-04,26.1 ,-,-,100.00 ,13.3,13,0.0011 ,1.20E+01,1.18E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 11:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.5,17.3,22.3,17.5,17.5,18.9,17.6,17.4,17.7,17.4,17.1,17.3,17.8,17.3,17.2,16.7,25.8,16.5,17.8,-,-,17.4,19.9,19.8,-,3.51 ,20.3 ,0.53 ,0.419 ,-,-,-,-,0.417 ,0.016 ,21.1,-,-,16.01 ,14.72 ,-,0.00 ,-,1.53E+01,1.12E-01,3.18E-04,26.1 ,-,-,100.00 ,13.7,13.5,0.0012 ,1.18E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 17:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.5,17.3,22.3,17.5,17.5,18.9,17.6,17.4,17.7,17.4,17.2,17.3,17.8,17.3,17.2,16.7,25.8,16.5,17.8,-,-,17.4,19.9,19.8,-,3.52 ,20.3 ,0.16 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.9,-,-,16.00 ,14.74 ,-,0.00 ,0.00 ,1.53E+01,1.83E-01,3.20E-04,25.1 ,-,-,100.00 ,14.9,14.7,0.0011 ,1.16E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 23:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.6,17.3,22.3,17.6,17.5,18.9,17.6,17.4,17.7,17.4,17.2,17.3,17.8,17.3,17.3,16.7,25.8,16.5,17.8,-,-,17.4,19.9,19.8,-,3.52 ,20.3 ,0.28 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21,-,-,16.09 ,14.75 ,-,0.00 ,0.00 ,1.54E+01,2.84E-01,3.11E-04,25.3 ,-,-,100.00 ,15,14.8,0.0011 ,1.17E+01,1.21E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 5:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.6,17.3,22.3,17.5,17.5,18.9,17.6,17.4,17.7,17.4,17.2,17.3,17.9,17.3,17.3,16.7,25.8,16.5,17.8,-,-,17.4,19.8,19.7,-,3.48 ,20.3 ,0.37 ,0.421 ,-,-,-,-,0.420 ,0.016 ,21,-,-,16.11 ,14.75 ,-,0.00 ,0.00 ,1.55E+01,2.36E-01,3.14E-04,25.6 ,-,-,100.00 ,14.8,14.6,0.0012 ,1.18E+01,1.94E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 11:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.6,17.3,22.3,17.5,17.5,18.9,17.6,17.4,17.7,17.4,17.2,17.3,17.8,17.3,17.2,16.7,25.8,16.5,17.8,-,-,17.4,19.9,19.7,-,3.47 ,20.2 ,0.35 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21,-,-,16.03 ,14.73 ,-,0.00 ,0.00 ,1.54E+01,2.54E-01,3.16E-04,25.6 ,-,-,100.00 ,14.5,14.4,0.0010 ,1.16E+01,2.35E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 17:00,17.2,16.9,17,16.6,17.3,17.3,17.2,17.5,17.3,22.3,17.5,17.5,18.8,17.6,17.4,17.7,17.4,17.1,17.3,17.8,17.3,17.2,16.7,25.8,16.5,17.8,-,-,17.4,19.8,19.7,-,3.47 ,20.3 ,0.12 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.7,-,-,16.08 ,14.73 ,-,0.00 ,0.00 ,1.57E+01,2.05E-01,3.16E-04,24.9 ,-,-,100.00 ,14.5,14.4,0.0011 ,1.19E+01,2.00E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 23:00,17.2,16.9,16.9,16.6,17.3,17.3,17.2,17.5,17.3,22.3,17.5,17.5,18.8,17.6,17.4,17.7,17.4,17.1,17.3,17.8,17.3,17.2,16.7,25.8,16.5,17.8,-,-,17.4,19.8,19.7,-,3.44 ,20.2 ,0.18 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.15 ,14.73 ,-,0.00 ,0.00 ,1.57E+01,2.09E-01,3.13E-04,25.2 ,-,-,100.00 ,13.9,13.7,0.0010 ,1.16E+01,2.69E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 5:00,17.2,16.9,16.9,16.6,17.3,17.2,17.2,17.5,17.3,22.3,17.5,17.5,18.8,17.6,17.4,17.7,17.3,17.1,17.3,17.8,17.3,17.2,16.7,25.8,16.5,17.8,-,-,17.4,19.8,19.7,-,3.40 ,20.2 ,0.19 ,0.423 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.19 ,14.74 ,-,0.00 ,0.00 ,1.54E+01,2.35E-01,3.16E-04,25.3 ,-,-,100.00 ,13.5,13.3,0.0011 ,1.20E+01,2.33E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 11:00,17.1,16.9,16.9,16.5,17.2,17.2,17.1,17.5,17.2,22.3,17.5,17.4,18.8,17.5,17.4,17.7,17.3,17.1,17.2,17.8,17.3,17.2,16.6,25.7,16.4,17.7,-,-,17.4,19.8,19.7,-,3.39 ,20.2 ,0.39 ,0.421 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.09 ,14.72 ,-,0.00 ,0.00 ,1.56E+01,1.99E-01,3.17E-04,25.8 ,-,-,100.00 ,13.3,13.1,0.0011 ,1.16E+01,1.85E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 17:00,17.1,16.8,16.9,16.5,17.2,17.2,17.1,17.5,17.3,22.3,17.5,17.4,18.7,17.5,17.4,17.7,17.3,17.1,17.3,17.8,17.3,17.2,16.6,25.8,16.5,17.7,-,-,17.4,19.8,19.7,-,3.43 ,20.3 ,0.49 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.07 ,14.73 ,-,0.00 ,0.00 ,1.54E+01,2.32E-01,3.15E-04,26.0 ,-,-,100.00 ,14,13.8,0.0011 ,1.15E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 23:00,17.1,16.9,16.9,16.5,17.2,17.2,17.1,17.5,17.2,22.3,17.5,17.4,18.7,17.5,17.4,17.7,17.3,17.1,17.3,17.8,17.3,17.2,16.6,25.8,16.5,17.7,-,-,17.4,19.7,19.6,-,3.40 ,20.2 ,0.63 ,0.421 ,-,-,-,-,0.419 ,0.017 ,21.3,-,-,16.08 ,14.74 ,-,0.00 ,0.00 ,1.52E+01,1.98E-01,3.16E-04,26.4 ,-,-,100.00 ,14.3,14.2,0.0012 ,1.20E+01,1.81E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 5:00,17.1,16.8,16.9,16.5,17.2,17.2,17.1,17.5,17.3,22.3,17.5,17.4,18.8,17.5,17.4,17.7,17.3,17.1,17.3,17.8,17.3,17.2,16.6,25.8,16.5,17.7,-,-,17.4,19.7,19.6,-,3.40 ,20.2 ,0.36 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21.1,-,-,16.05 ,14.75 ,-,0.00 ,0.00 ,1.51E+01,2.22E-01,3.18E-04,25.6 ,-,-,100.00 ,14.6,14.5,0.0011 ,1.15E+01,1.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 11:00,17.1,16.8,16.9,16.5,17.2,17.2,17.1,17.5,17.2,22.3,17.5,17.4,18.7,17.5,17.4,17.7,17.3,17.1,17.2,17.8,17.3,17.2,16.6,25.8,16.5,17.7,-,-,17.4,19.7,19.6,-,3.39 ,20.2 ,0.33 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21,-,-,16.05 ,14.73 ,-,0.00 ,0.00 ,1.54E+01,2.19E-01,3.18E-04,25.4 ,-,-,100.00 ,14.7,14.5,0.0012 ,1.21E+01,1.87E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 17:00,17.1,16.9,16.9,16.5,17.2,17.2,17.1,17.5,17.2,22.3,17.5,17.4,18.7,17.5,17.4,17.7,17.3,17.1,17.2,17.8,17.3,17.2,16.6,25.8,16.4,17.7,-,-,17.4,19.7,19.6,-,3.38 ,20.3 ,0.18 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.8,-,-,16.10 ,14.74 ,-,0.00 ,0.00 ,1.57E+01,2.22E-01,3.17E-04,25.1 ,-,-,100.00 ,14.5,14.3,0.0011 ,1.18E+01,1.84E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 23:00,17.1,16.8,16.9,16.5,17.2,17.2,17.1,17.5,17.2,22.3,17.4,17.4,18.7,17.5,17.3,17.6,17.3,17.1,17.2,17.8,17.2,17.2,16.6,25.8,16.4,17.7,-,-,17.4,19.7,19.6,-,3.36 ,20.2 ,0.24 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.8,-,-,16.17 ,14.72 ,-,0.00 ,0.00 ,1.53E+01,2.43E-01,3.15E-04,25.3 ,-,-,100.00 ,13.9,13.7,0.0011 ,1.17E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 5:00,17.1,16.8,16.8,16.5,17.2,17.2,17.1,17.4,17.2,22.3,17.4,17.4,18.7,17.5,17.3,17.6,17.3,17,17.2,17.7,17.2,17.1,16.6,25.8,16.4,17.7,-,-,17.3,19.7,19.6,-,3.31 ,20.1 ,0.26 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.22 ,14.72 ,-,0.00 ,0.00 ,1.54E+01,2.20E-01,3.16E-04,25.4 ,-,-,100.00 ,13.1,12.8,0.0012 ,1.20E+01,2.62E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 11:00,17,16.8,16.8,16.4,17.1,17.1,17.1,17.4,17.2,22.3,17.4,17.4,18.6,17.4,17.3,17.6,17.2,17,17.2,17.7,17.2,17.1,16.5,25.8,16.4,17.6,-,-,17.3,19.6,19.5,-,3.29 ,20.0 ,0.26 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.18 ,14.71 ,-,0.00 ,0.00 ,1.58E+01,1.64E-01,3.14E-04,25.4 ,-,-,100.00 ,12.2,12,0.0011 ,1.20E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 17:00,17,16.7,16.8,16.4,17.1,17.1,17,17.4,17.1,22.2,17.3,17.3,18.6,17.4,17.2,17.6,17.2,17,17.1,17.6,17.1,17.1,16.5,25.7,16.3,17.6,-,-,17.2,19.6,19.5,-,3.29 ,19.9 ,0.09 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.5,-,-,16.22 ,14.72 ,-,0.00 ,0.00 ,1.53E+01,1.48E-01,3.14E-04,25.1 ,-,-,100.00 ,11.9,11.7,0.0011 ,1.21E+01,1.87E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 23:00,16.9,16.7,16.7,16.4,17,17,17,17.3,17.1,22.2,17.3,17.3,18.5,17.3,17.2,17.5,17.1,16.9,17.1,17.6,17.1,17,16.5,25.7,16.3,17.5,-,-,17.2,19.6,19.5,-,3.26 ,19.6 ,0.25 ,0.423 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.20 ,14.73 ,-,0.00 ,0.00 ,1.55E+01,1.54E-01,3.15E-04,25.5 ,-,-,100.00 ,11.7,11.5,0.0011 ,1.15E+01,1.93E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 5:00,16.9,16.6,16.7,16.3,17,17,16.9,17.3,17,22.1,17.3,17.2,18.5,17.3,17.2,17.5,17.1,16.9,17,17.6,17.1,17,16.4,25.6,16.3,17.5,-,-,17.2,19.6,19.5,-,3.25 ,19.4 ,0.17 ,0.423 ,-,-,-,-,0.420 ,0.016 ,20.6,-,-,16.21 ,14.74 ,-,0.00 ,0.00 ,1.56E+01,1.48E-01,3.12E-04,25.4 ,-,-,100.00 ,11.8,11.5,0.0011 ,1.15E+01,1.72E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 11:00,16.9,16.6,16.6,16.3,17,17,16.9,17.2,17,22.1,17.2,17.2,18.4,17.3,17.1,17.4,17.1,16.9,17,17.5,17,16.9,16.4,25.6,16.2,17.5,-,-,17.1,19.6,19.5,-,3.24 ,19.3 ,0.31 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.7,-,-,16.11 ,14.71 ,-,0.00 ,0.00 ,1.53E+01,2.10E-01,3.19E-04,25.8 ,-,-,100.00 ,12,11.9,0.0011 ,1.13E+01,1.67E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 17:00,16.9,16.6,16.6,16.3,17,17,16.9,17.2,17,22.1,17.2,17.2,18.4,17.3,17.1,17.4,17.1,16.8,17,17.5,17,16.9,16.4,25.6,16.2,17.5,-,-,17.1,19.6,19.5,-,3.46 ,19.4 ,0.30 ,0.419 ,-,-,-,-,0.417 ,0.016 ,20.8,-,-,16.07 ,14.71 ,-,0.00 ,0.00 ,1.50E+01,1.89E-01,3.17E-04,25.6 ,-,-,100.00 ,13.4,13.2,0.0011 ,1.14E+01,1.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 23:00,16.9,16.6,16.6,16.3,17,17,16.9,17.2,17,22.1,17.2,17.2,18.4,17.3,17.1,17.4,17.1,16.9,17,17.5,17,16.9,16.4,25.6,16.2,17.5,-,-,17.1,19.6,19.5,-,3.43 ,19.2 ,0.31 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.09 ,14.73 ,-,0.00 ,0.00 ,1.57E+01,2.25E-01,3.16E-04,25.7 ,-,-,100.00 ,13.8,13.6,0.0012 ,1.18E+01,1.54E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 5:00,16.9,16.6,16.6,16.3,17,17,16.9,17.2,17,22.1,17.2,17.2,18.4,17.3,17.1,17.4,17.1,16.8,17,17.5,17,16.9,16.4,25.6,16.2,17.5,-,-,17.1,19.5,19.4,-,3.43 ,19.3 ,0.37 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.9,-,-,16.11 ,14.72 ,-,0.00 ,0.00 ,1.55E+01,2.22E-01,3.18E-04,25.9 ,-,-,100.00 ,14.5,14.3,0.0012 ,1.18E+01,2.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 11:00,16.8,16.6,16.6,16.3,17,16.9,16.9,17.2,17,22.1,17.2,17.2,18.4,17.2,17.1,17.4,17.1,16.8,17,17.5,17,16.9,16.4,25.6,16.2,17.4,-,-,17.1,19.5,19.4,-,3.46 ,19.4 ,0.34 ,0.418 ,-,-,-,-,0.416 ,0.016 ,20.8,-,-,16.05 ,14.71 ,-,0.00 ,0.00 ,1.53E+01,2.00E-01,3.17E-04,25.7 ,-,-,100.00 ,15.4,15.3,0.0011 ,1.15E+01,1.36E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 17:00,16.8,16.6,16.6,16.3,16.9,16.9,16.9,17.2,17,22.2,17.2,17.1,18.4,17.2,17.1,17.4,17.1,16.8,17,17.5,17,16.9,16.3,25.7,16.2,17.4,-,-,17.1,19.5,19.4,-,3.47 ,19.4 ,0.29 ,0.418 ,-,-,-,-,0.416 ,0.016 ,20.9,-,-,16.00 ,14.71 ,-,0.00 ,0.00 ,1.53E+01,1.40E-01,3.15E-04,25.5 ,-,-,100.00 ,16.6,16.4,0.0011 ,1.15E+01,2.24E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 23:00,16.8,16.6,16.6,16.3,16.9,16.9,16.8,17.2,17,22.2,17.2,17.2,18.4,17.2,17.1,17.4,17,16.8,17,17.5,17,16.9,16.3,25.7,16.2,17.4,-,-,17.1,19.5,19.4,-,3.44 ,19.5 ,0.20 ,0.419 ,-,-,-,-,0.417 ,0.016 ,20.9,-,-,16.01 ,14.73 ,-,0.00 ,0.00 ,1.54E+01,1.98E-01,3.16E-04,25.2 ,-,-,100.00 ,17,16.9,0.0011 ,1.18E+01,1.54E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 5:00,16.8,16.5,16.6,16.2,16.9,16.9,16.8,17.2,16.9,22.1,17.2,17.1,18.4,17.2,17.1,17.4,17,16.8,16.9,17.5,17,16.9,16.3,25.7,16.2,17.4,-,-,17.1,19.5,19.4,-,3.44 ,19.6 ,0.16 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.9,-,-,16.05 ,14.74 ,-,0.00 ,0.00 ,1.57E+01,1.69E-01,3.15E-04,25.2 ,-,-,100.00 ,17,16.8,0.0011 ,1.18E+01,1.62E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 11:00,16.8,16.5,16.6,16.2,16.9,16.9,16.8,17.1,16.9,22,17.1,17.1,18.3,17.2,17,17.3,17,16.8,16.9,17.4,16.9,16.9,16.3,25.6,16.1,17.4,-,-,17.1,19.4,19.3,-,3.41 ,19.5 ,0.24 ,0.419 ,-,-,-,-,0.417 ,0.016 ,20.7,-,-,16.07 ,14.73 ,-,0.00 ,0.00 ,1.55E+01,1.98E-01,3.22E-04,25.4 ,-,-,100.00 ,16.5,16.4,0.0012 ,1.15E+01,1.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 17:00,16.8,16.5,16.6,16.2,16.9,16.9,16.8,17.1,16.9,22,17.1,17.1,18.3,17.2,17,17.3,17,16.7,16.9,17.4,16.9,16.8,16.2,25.6,16.1,17.4,-,-,17,19.4,19.3,-,3.39 ,19.6 ,0.17 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.06 ,14.75 ,-,0.00 ,0.00 ,1.57E+01,1.73E-01,3.20E-04,25.2 ,-,-,100.00 ,16.4,16.3,0.0010 ,1.18E+01,2.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 23:00,16.7,16.5,16.5,16.2,16.8,16.8,16.8,17.1,16.9,21.9,17.1,17,18.3,17.1,17,17.3,16.9,16.7,16.9,17.4,16.9,16.8,16.2,25.6,16.1,17.3,-,-,17,19.4,19.3,-,3.36 ,19.3 ,0.16 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.7,-,-,16.17 ,14.74 ,-,0.00 ,0.00 ,1.54E+01,1.43E-01,3.18E-04,25.3 ,-,-,100.00 ,16.1,15.9,0.0011 ,1.17E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 5:00,16.7,16.4,16.5,16.1,16.8,16.8,16.7,17.1,16.8,21.9,17,17,18.2,17.1,16.9,17.3,16.9,16.7,16.8,17.3,16.8,16.8,16.2,25.6,16.1,17.3,-,-,17,19.4,19.3,-,3.32 ,19.3 ,0.23 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.20 ,14.74 ,-,0.00 ,0.00 ,1.54E+01,1.67E-01,3.14E-04,25.5 ,-,-,100.00 ,15.4,15.2,0.0011 ,1.15E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 11:00,16.7,16.4,16.4,16.1,16.8,16.8,16.7,17,16.8,21.8,17,17,18.2,17.1,16.9,17.2,16.8,16.6,16.8,17.3,16.8,16.7,16.1,25.5,16,17.2,-,-,16.9,19.3,19.3,-,3.31 ,19.2 ,0.29 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.7,-,-,16.14 ,14.73 ,-,0.00 ,0.00 ,1.58E+01,1.70E-01,3.14E-04,25.6 ,-,-,100.00 ,14.9,14.7,0.0010 ,1.18E+01,3.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 17:00,16.6,16.4,16.4,16.1,16.8,16.7,16.7,17,16.8,21.8,17,16.9,18.1,17,16.9,17.2,16.8,16.6,16.8,17.3,16.8,16.7,16.1,25.5,16,17.2,-,-,16.9,19.3,19.2,-,3.32 ,19.1 ,0.32 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.08 ,14.74 ,-,0.00 ,0.00 ,1.53E+01,2.13E-01,3.17E-04,25.7 ,-,-,100.00 ,15.1,14.9,0.0011 ,1.16E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 23:00,16.6,16.4,16.4,16.1,16.7,16.7,16.6,17,16.7,21.8,17,16.9,18.1,17,16.9,17.2,16.8,16.6,16.7,17.3,16.8,16.7,16.1,25.6,16,17.2,-,-,16.9,19.3,19.2,-,3.31 ,19.1 ,0.35 ,0.420 ,-,-,-,-,0.419 ,0.016 ,20.9,-,-,16.13 ,14.74 ,-,0.00 ,0.00 ,1.51E+01,1.98E-01,3.17E-04,25.9 ,-,-,100.00 ,15.1,15,0.0012 ,1.17E+01,1.46E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 5:00,16.6,16.4,16.4,16.1,16.7,16.7,16.6,17,16.7,21.8,16.9,16.9,18.1,17,16.9,17.2,16.8,16.6,16.7,17.3,16.8,16.7,16.1,25.6,16,17.2,-,-,16.9,19.3,19.2,-,3.37 ,19.0 ,0.48 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21.1,-,-,16.07 ,14.74 ,-,0.00 ,0.00 ,1.55E+01,2.04E-01,3.16E-04,26.1 ,-,-,100.00 ,14.9,14.7,0.0011 ,1.18E+01,1.92E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 11:00,16.6,16.3,16.4,16,16.7,16.7,16.6,16.9,16.7,21.8,16.9,16.9,18.1,17,16.8,17.1,16.8,16.6,16.7,17.2,16.7,16.7,16,25.5,15.9,17.2,-,-,16.8,19.3,19.2,-,3.81 ,19.1 ,0.68 ,0.420 ,-,-,-,-,0.418 ,0.017 ,21.3,-,-,16.04 ,14.74 ,-,0.00 ,0.00 ,1.56E+01,1.40E-01,3.11E-04,26.5 ,-,-,100.00 ,14.7,14.5,0.0011 ,1.22E+01,1.30E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 17:00,16.6,16.3,16.3,16,16.7,16.6,16.6,16.9,16.7,21.7,16.9,16.8,18,16.9,16.8,17.2,16.7,16.5,16.7,17.2,16.7,16.6,16,25.5,15.9,17.1,-,-,16.8,19.2,19.2,-,4.74 ,19.0 ,0.40 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.3,-,-,16.01 ,14.76 ,-,0.00 ,0.00 ,1.50E+01,2.27E-01,3.16E-04,25.6 ,-,-,100.00 ,15.1,15,0.0012 ,1.15E+01,2.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 23:00,16.5,16.3,16.3,16,16.6,16.6,16.5,16.9,16.6,21.8,16.8,16.8,18,16.9,16.8,17.1,16.7,16.5,16.6,17.1,16.6,16.6,16,25.4,15.9,17.1,-,-,16.8,19.2,19.1,-,4.96 ,19.0 ,0.23 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.05 ,14.76 ,-,0.00 ,0.00 ,1.54E+01,2.71E-01,3.21E-04,25.3 ,-,-,100.00 ,15,14.8,0.0011 ,1.15E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 5:00,16.5,16.2,16.3,15.9,16.6,16.6,16.5,16.8,16.6,21.7,16.8,16.8,18,16.9,16.7,17.1,16.7,16.5,16.6,17.1,16.6,16.6,15.9,25.4,15.9,17,-,-,16.7,19.2,19.1,-,4.97 ,19.1 ,0.22 ,0.420 ,-,-,-,-,0.419 ,0.016 ,21.1,-,-,16.03 ,14.76 ,-,0.00 ,0.00 ,1.54E+01,1.79E-01,3.18E-04,25.2 ,-,-,100.00 ,15.3,15.2,0.0011 ,1.18E+01,1.07E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 11:00,16.5,16.2,16.2,15.9,16.6,16.6,16.5,16.8,16.6,21.7,16.8,16.7,17.9,16.8,16.7,17,16.6,16.4,16.6,17.1,16.6,16.6,15.9,25.4,15.8,17,-,-,16.7,19.2,19.1,-,4.96 ,19.1 ,0.34 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.00 ,14.76 ,-,0.00 ,0.00 ,1.56E+01,2.26E-01,3.25E-04,25.5 ,-,-,100.00 ,15.5,15.4,0.0012 ,1.18E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 17:00,16.5,16.2,16.2,15.9,16.6,16.6,16.5,16.8,16.6,21.7,16.8,16.7,17.9,16.8,16.7,17,16.6,16.4,16.6,17.1,16.6,16.5,15.9,25.4,15.8,17,-,-,16.7,19.2,19.1,-,4.94 ,19.3 ,0.62 ,0.455 ,-,-,-,-,0.453 ,0.018 ,23.7,-,-,17.10 ,16.07 ,-,0.00 ,0.00 ,1.53E+01,1.78E-01,3.15E-04,26.4 ,99.91 ,-,-,16,15.9,0.0011 ,1.15E+01,1.66E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 23:00,16.5,16.2,16.2,15.9,16.6,16.6,16.5,16.8,16.6,21.7,16.8,16.7,17.9,16.8,16.7,17,16.6,16.4,16.6,17.1,16.6,16.5,15.9,25.5,15.8,17,-,-,16.7,19.2,19.1,-,4.94 ,19.3 ,0.83 ,0.455 ,-,-,-,-,0.453 ,0.019 ,23.8,-,-,17.11 ,16.06 ,-,0.00 ,0.00 ,1.54E+01,1.93E-01,3.16E-04,26.8 ,99.91 ,-,-,16.3,16.2,0.0011 ,1.17E+01,1.71E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 5:00,16.5,16.2,16.2,15.9,16.6,16.6,16.5,16.8,16.6,21.7,16.8,16.7,17.9,16.8,16.7,16.8,16.6,16.4,16.6,17.1,16.6,16.5,15.9,25.5,15.8,17,-,-,16.7,19.1,19,-,4.91 ,19.5 ,0.71 ,0.455 ,-,-,-,-,0.454 ,0.019 ,23.8,-,-,17.09 ,16.07 ,-,0.00 ,0.00 ,1.55E+01,2.54E-01,3.14E-04,26.4 ,99.89 ,-,-,16.7,16.5,0.0011 ,1.16E+01,1.95E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 11:00,16.5,16.2,16.2,15.9,16.6,16.6,16.5,16.8,16.6,21.7,16.8,16.7,17.9,16.8,16.7,17,16.6,16.4,16.6,17.1,16.6,16.5,15.9,25.6,15.8,17,-,-,16.7,19.1,19,-,4.88 ,19.5 ,0.66 ,0.455 ,-,-,-,-,0.453 ,0.018 ,23.7,-,-,17.11 ,16.04 ,-,0.00 ,0.00 ,1.51E+01,2.16E-01,3.16E-04,26.2 ,99.91 ,-,-,16.5,16.4,0.0010 ,1.19E+01,9.72E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 17:00,16.5,16.2,16.3,15.9,16.6,16.6,16.5,16.8,16.6,21.6,16.8,16.7,17.9,16.8,16.7,16.9,16.6,16.4,16.6,17.1,16.6,16.5,15.9,25.6,15.8,17,-,-,16.7,19.1,19,-,4.89 ,19.7 ,0.52 ,0.455 ,-,-,-,-,0.454 ,0.018 ,23.6,-,-,17.11 ,16.04 ,-,0.00 ,0.00 ,1.55E+01,1.70E-01,3.20E-04,26.0 ,99.90 ,-,-,16.6,16.5,0.0010 ,1.17E+01,1.83E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 23:00,16.4,16.2,16.2,15.8,16.5,16.5,16.4,16.7,16.5,21.8,16.7,16.7,17.9,16.7,16.6,16.7,16.6,16.4,16.5,17,16.5,16.5,15.8,25.7,15.7,17,-,-,16.7,19.1,19,-,4.87 ,19.7 ,0.79 ,0.456 ,-,-,-,-,0.454 ,0.019 ,23.8,-,-,17.17 ,16.03 ,-,0.00 ,0.00 ,1.53E+01,2.00E-01,3.18E-04,26.5 ,99.89 ,-,-,16.3,16.1,0.0011 ,1.18E+01,1.80E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 5:00,16.3,16,16.1,15.7,16.4,16.4,16.3,16.6,16.4,21.8,16.6,16.5,17.8,16.6,16.5,16.6,16.5,16.3,16.4,16.9,16.4,16.4,15.7,25.7,15.6,16.9,-,-,16.6,19,19,-,4.84 ,19.7 ,0.58 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.5,-,-,17.15 ,16.02 ,-,0.00 ,0.00 ,1.58E+01,2.01E-01,3.19E-04,26.0 ,99.88 ,-,-,15.7,15.4,0.0012 ,1.15E+01,2.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 11:00,16.2,15.9,16,15.6,16.3,16.3,16.2,16.5,16.2,21.9,16.5,16.4,17.7,16.5,16.4,16.4,16.3,16.2,16.3,16.8,16.3,16.3,15.5,25.7,15.5,16.7,-,-,16.5,19,18.9,-,4.81 ,19.6 ,0.54 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.4,-,-,17.15 ,16.01 ,-,0.00 ,0.00 ,1.53E+01,1.67E-01,3.15E-04,25.9 ,99.89 ,-,-,15.1,14.8,0.0011 ,1.18E+01,1.62E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 17:00,16.1,15.8,15.9,15.5,16.2,16.2,16.1,16.4,16.1,22,16.4,16.3,17.7,16.5,16.3,16.2,16.2,16.1,16.2,16.7,16.2,16.2,15.4,25.8,15.4,16.6,-,-,16.4,19,18.9,-,4.80 ,19.7 ,0.68 ,0.457 ,-,-,-,-,0.454 ,0.018 ,23.5,-,-,17.17 ,16.02 ,-,0.00 ,0.00 ,1.53E+01,2.40E-01,3.13E-04,26.3 ,99.88 ,-,-,14.6,14.4,0.0013 ,1.16E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 23:00,16,15.8,15.8,15.4,16.1,16.1,16,16.3,16.1,22.2,16.3,16.2,17.7,16.4,16.2,16,16.1,16,16.1,16.6,16.1,16.1,15.3,25.9,15.3,16.6,-,-,16.3,19,18.9,-,4.76 ,19.5 ,0.37 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.2,-,-,17.22 ,16.01 ,-,0.00 ,0.00 ,1.56E+01,1.80E-01,3.18E-04,25.5 ,99.89 ,-,-,13.8,13.6,0.0012 ,1.15E+01,1.57E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 5:00,15.9,15.7,15.7,15.4,16,16,15.9,16.3,15.9,22.3,16.2,16.1,17.7,16.3,16.1,15.8,16,15.9,16,16.5,16,16,15.2,26,15.2,16.5,-,-,16.2,18.9,18.9,-,4.72 ,19.2 ,0.44 ,0.457 ,-,-,-,-,0.454 ,0.018 ,23.2,-,-,17.19 ,16.01 ,-,0.00 ,0.00 ,1.53E+01,1.85E-01,3.16E-04,25.8 ,99.89 ,-,-,13.3,13.1,0.0010 ,1.17E+01,9.99E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 11:00,15.8,15.6,15.6,15.3,15.9,15.9,15.8,16.2,15.9,22.5,16.1,16,17.7,16.2,16,15.6,15.9,15.8,15.9,16.4,15.9,15.9,15.1,26.1,15.1,16.4,-,-,16.2,18.9,18.8,-,4.76 ,19.1 ,0.57 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.3,-,-,17.18 ,15.99 ,-,0.00 ,0.00 ,1.50E+01,2.18E-01,3.13E-04,26.1 ,99.90 ,-,-,13,12.8,0.0011 ,1.16E+01,1.73E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 17:00,15.8,15.5,15.6,15.2,15.9,15.8,15.8,16.1,15.8,22.6,16,15.9,17.8,16.2,15.9,15.4,15.9,15.7,15.8,16.4,15.8,15.8,15,26.2,15,16.3,-,-,16.1,18.9,18.8,-,4.74 ,19.1 ,0.38 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.1,-,-,17.20 ,16.00 ,-,0.00 ,0.00 ,1.56E+01,2.52E-01,3.15E-04,25.7 ,99.90 ,-,-,13.1,12.9,0.0012 ,1.16E+01,1.32E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 23:00,15.7,15.4,15.5,15.1,15.8,15.8,15.7,16,15.7,22.7,15.9,15.8,17.8,16.1,15.8,15.3,15.8,15.7,15.7,16.3,15.7,15.8,14.9,26.3,14.9,16.3,-,-,16,18.9,18.8,-,4.72 ,19.2 ,0.49 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.1,-,-,17.25 ,15.98 ,-,0.00 ,0.00 ,1.56E+01,1.81E-01,3.13E-04,25.9 ,99.90 ,-,-,12.9,12.7,0.0011 ,1.18E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 5:00,15.6,15.4,15.4,15,15.7,15.7,15.6,16,15.6,22.9,15.8,15.7,17.8,16.1,15.7,15.1,15.7,15.6,15.6,16.2,15.7,15.7,14.8,26.3,14.8,16.2,-,-,16,18.8,18.7,-,4.71 ,19.0 ,0.51 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.1,-,-,17.26 ,15.98 ,-,0.00 ,0.00 ,1.53E+01,1.55E-01,3.18E-04,26.1 ,99.89 ,-,-,12.7,12.5,0.0012 ,1.18E+01,1.70E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 11:00,15.6,15.3,15.4,15,15.6,15.6,15.6,15.9,15.6,22.9,15.8,15.7,17.8,16,15.7,15,15.7,15.5,15.6,16.2,15.6,15.6,14.8,26.3,14.7,16.2,-,-,15.9,18.8,18.7,-,4.70 ,19.1 ,0.47 ,0.455 ,-,-,-,-,0.453 ,0.018 ,23.1,-,-,17.18 ,15.98 ,-,0.00 ,0.00 ,1.55E+01,1.70E-01,3.13E-04,25.9 ,99.90 ,-,-,12.8,12.5,0.0011 ,1.18E+01,1.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 17:00,15.5,15.3,15.3,15,15.6,15.6,15.5,15.9,15.5,23,15.7,15.6,17.8,16,15.6,14.9,15.6,15.5,15.6,16.1,15.6,15.6,14.7,26.4,14.7,16.2,-,-,15.9,18.7,18.7,-,4.72 ,19.2 ,0.40 ,0.455 ,-,-,-,-,0.453 ,0.018 ,23.1,-,-,17.19 ,16.00 ,-,0.00 ,0.00 ,1.51E+01,2.04E-01,3.18E-04,25.8 ,99.90 ,-,-,13.4,13.2,0.0012 ,1.18E+01,2.28E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 23:00,15.5,15.2,15.3,14.9,15.6,15.6,15.5,15.9,15.5,23.1,15.7,15.6,17.8,16,15.6,14.9,15.6,15.5,15.5,16.1,15.6,15.6,14.7,26.3,14.6,16.2,-,-,15.8,18.7,18.6,-,4.72 ,19.2 ,0.42 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23,-,-,17.22 ,15.99 ,-,0.00 ,0.00 ,1.53E+01,1.53E-01,3.14E-04,25.9 ,99.88 ,-,-,13.4,13.2,0.0011 ,1.17E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 5:00,15.5,15.2,15.3,14.9,15.6,15.6,15.5,15.9,15.5,23,15.7,15.6,17.7,15.9,15.6,14.8,15.6,15.4,15.5,16.1,15.5,15.5,14.7,26.3,14.6,16.2,-,-,15.8,18.7,18.6,-,4.67 ,19.1 ,0.48 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23,-,-,17.21 ,15.98 ,-,0.00 ,0.00 ,1.51E+01,1.86E-01,3.18E-04,26.0 ,99.89 ,-,-,13.1,12.9,0.0012 ,1.14E+01,1.57E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 11:00,15.4,15.2,15.2,14.9,15.5,15.5,15.5,15.8,15.5,22.9,15.7,15.6,17.6,15.9,15.6,15,15.6,15.4,15.5,16.2,15.5,15.5,14.6,26.2,14.6,16.2,-,-,15.8,18.6,18.6,-,4.68 ,19.2 ,0.52 ,0.455 ,-,-,-,-,0.453 ,0.018 ,23.1,-,-,17.18 ,15.98 ,-,0.00 ,0.00 ,1.53E+01,2.29E-01,3.16E-04,26.2 ,99.90 ,-,-,13.1,12.9,0.0010 ,1.18E+01,2.10E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 17:00,15.4,15.2,15.2,14.9,15.5,15.5,15.4,15.8,15.5,22.8,15.7,15.6,17.6,15.8,15.6,15,15.5,15.4,15.5,16.2,15.5,15.5,14.6,26.2,14.6,16.1,-,-,15.8,18.6,18.5,-,4.73 ,19.3 ,0.40 ,0.455 ,-,-,-,-,0.453 ,0.018 ,23.1,-,-,17.21 ,16.00 ,-,0.00 ,0.00 ,1.54E+01,1.47E-01,3.14E-04,25.9 ,99.90 ,-,-,13.8,13.5,0.0011 ,1.17E+01,1.46E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 23:00,15.4,15.2,15.2,14.9,15.5,15.5,15.4,15.8,15.5,22.8,15.6,15.6,17.6,15.8,15.6,15,15.5,15.4,15.5,16.2,15.5,15.5,14.6,26.2,14.5,16.2,-,-,15.8,18.6,18.5,-,4.71 ,19.3 ,0.45 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.1,-,-,17.23 ,16.00 ,-,0.00 ,0.00 ,1.50E+01,1.88E-01,3.14E-04,26.0 ,99.90 ,-,-,13.8,13.6,0.0010 ,1.16E+01,1.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 5:00,15.4,15.2,15.2,14.9,15.5,15.5,15.4,15.8,15.4,22.8,15.6,15.6,17.6,15.8,15.5,15,15.5,15.4,15.5,16.2,15.5,15.5,14.6,26.3,14.5,16.2,-,-,15.8,18.6,18.5,-,4.67 ,19.3 ,0.48 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.1,-,-,17.22 ,15.99 ,-,0.00 ,0.00 ,1.54E+01,2.29E-01,3.14E-04,26.1 ,99.90 ,-,-,13.7,13.5,0.0011 ,1.15E+01,1.72E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 11:00,15.4,15.2,15.2,14.8,15.5,15.5,15.4,15.8,15.4,22.8,15.6,15.5,17.5,15.8,15.5,15,15.5,15.4,15.4,16.2,15.5,15.5,14.5,26.3,14.5,16.2,-,-,15.8,18.5,18.4,-,4.68 ,19.3 ,0.52 ,0.456 ,-,-,-,-,0.454 ,0.018 ,23.1,-,-,17.19 ,15.99 ,-,0.00 ,0.00 ,1.54E+01,2.29E-01,3.14E-04,26.2 ,99.90 ,-,-,13.7,13.5,0.0012 ,1.19E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 17:00,15.4,15.1,15.2,14.8,15.5,15.5,15.4,15.8,15.4,22.8,15.6,15.5,17.5,15.8,15.5,15,15.5,15.3,15.4,16.2,15.5,15.4,14.5,26.3,14.5,16.1,-,-,15.8,18.5,18.4,-,4.70 ,19.4 ,0.40 ,0.455 ,-,-,-,-,0.453 ,0.018 ,23.1,-,-,17.16 ,16.00 ,-,0.00 ,0.00 ,1.52E+01,1.91E-01,3.15E-04,26.0 ,99.91 ,-,-,14.2,13.9,0.0010 ,1.17E+01,1.84E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 23:00,15.4,15.1,15.2,14.8,15.5,15.4,15.4,15.8,15.4,22.8,15.6,15.5,17.5,15.8,15.5,14.9,15.5,15.3,15.4,16.1,15.4,15.4,14.5,26.4,14.4,16.1,-,-,15.8,18.5,18.4,-,4.67 ,19.4 ,0.38 ,0.456 ,-,-,-,-,0.454 ,0.018 ,22.9,-,-,17.21 ,16.00 ,-,0.00 ,0.00 ,1.49E+01,1.91E-01,3.13E-04,25.8 ,99.90 ,-,-,14.2,14,0.0011 ,1.18E+01,1.83E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 5:00,15.4,15.1,15.2,14.8,15.4,15.4,15.4,15.8,15.4,22.8,15.6,15.5,17.5,15.8,15.5,14.9,15.5,15.3,15.4,16.1,15.4,15.4,14.5,26.4,14.4,16.1,-,-,15.8,18.4,18.4,-,4.65 ,19.4 ,0.40 ,0.456 ,-,-,-,-,0.454 ,0.018 ,22.9,-,-,17.26 ,15.99 ,-,0.00 ,0.00 ,1.49E+01,1.83E-01,3.16E-04,26.0 ,99.89 ,-,-,13.9,13.7,0.0011 ,1.18E+01,1.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 11:00,15.3,15.1,15.1,14.8,15.4,15.4,15.3,15.7,15.3,22.8,15.5,15.4,17.5,15.7,15.4,14.9,15.4,15.3,15.4,16.1,15.4,15.4,14.5,26.4,14.4,16.1,-,-,15.7,18.4,18.3,-,4.67 ,19.5 ,0.48 ,0.455 ,-,-,-,-,0.453 ,0.018 ,23,-,-,17.21 ,15.99 ,-,0.00 ,0.00 ,1.51E+01,2.18E-01,3.16E-04,26.1 ,99.90 ,-,-,13.8,13.6,0.0011 ,1.16E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 17:00,15.3,15.1,15.1,14.7,15.4,15.4,15.3,15.7,15.3,22.8,15.5,15.4,17.5,15.7,15.4,14.8,15.4,15.3,15.4,16.1,15.4,15.4,14.4,26.4,14.4,16.1,-,-,15.7,18.4,18.3,-,4.68 ,19.6 ,0.26 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.8,-,-,16.13 ,15.16 ,-,0.00 ,0.00 ,1.48E+01,1.41E-01,3.14E-04,25.6 ,-,-,100.00 ,14.5,14.2,0.0010 ,1.14E+01,1.36E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 23:00,15.3,15,15.1,14.7,15.4,15.4,15.3,15.7,15.3,22.8,15.5,15.4,17.5,15.7,15.4,14.6,15.4,15.2,15.3,16.1,15.3,15.3,14.4,26.5,14.3,16.1,-,-,15.7,18.4,18.3,-,4.66 ,19.6 ,0.26 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.21 ,15.18 ,-,0.00 ,0.00 ,1.54E+01,1.68E-01,3.17E-04,25.6 ,-,-,100.00 ,14.5,14.3,0.0011 ,1.15E+01,1.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 5:00,15.3,15,15.1,14.7,15.4,15.3,15.3,15.7,15.3,22.9,15.5,15.4,17.5,15.7,15.4,14.7,15.4,15.2,15.3,16.1,15.3,15.3,14.4,26.5,14.3,16.1,-,-,15.7,18.3,18.2,-,4.63 ,19.5 ,0.31 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.9,-,-,16.23 ,15.19 ,-,0.00 ,0.00 ,1.54E+01,2.15E-01,3.13E-04,25.7 ,-,-,100.00 ,14.3,14.1,0.0012 ,1.19E+01,2.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 11:00,15.2,15,15,14.7,15.3,15.3,15.2,15.7,15.3,22.9,15.5,15.4,17.5,15.7,15.4,14.7,15.4,15.2,15.3,16,15.3,15.3,14.3,26.5,14.3,16.1,-,-,15.6,18.3,18.2,-,4.66 ,19.7 ,0.29 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.8,-,-,16.11 ,15.15 ,-,0.00 ,0.00 ,1.52E+01,2.06E-01,3.15E-04,25.7 ,-,-,100.00 ,14.3,14.1,0.0010 ,1.16E+01,1.11E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 17:00,15.2,15,15,14.7,15.3,15.3,15.2,15.6,15.2,23,15.4,15.3,17.6,15.7,15.3,14.7,15.3,15.2,15.3,16,15.3,15.3,14.3,26.6,14.2,16,-,-,15.6,18.3,18.2,-,4.69 ,19.9 ,0.23 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.13 ,15.08 ,-,0.00 ,0.00 ,1.54E+01,2.00E-01,3.18E-04,25.5 ,-,-,100.00 ,15.2,14.9,0.0011 ,1.18E+01,1.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 23:00,15.2,15,15,14.6,15.3,15.3,15.2,15.6,15.2,23.1,15.4,15.3,17.6,15.7,15.3,14.6,15.3,15.2,15.3,16,15.3,15.3,14.3,26.6,14.2,16.1,-,-,15.6,18.3,18.2,-,4.66 ,19.8 ,0.28 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.8,-,-,16.16 ,15.09 ,-,0.00 ,0.00 ,1.50E+01,1.73E-01,3.17E-04,25.6 ,-,-,100.00 ,15.2,15,0.0011 ,1.15E+01,1.16E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 5:00,15.2,14.9,15,14.6,15.3,15.3,15.2,15.6,15.2,23.2,15.4,15.3,17.7,15.7,15.3,14.4,15.3,15.2,15.2,16,15.3,15.2,14.3,26.7,14.2,16,-,-,15.6,18.2,18.1,-,4.61 ,19.8 ,0.36 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.9,-,-,16.21 ,15.10 ,-,0.00 ,0.00 ,1.56E+01,1.59E-01,3.13E-04,25.8 ,-,-,100.00 ,14.8,14.6,0.0011 ,1.18E+01,1.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 11:00,15.2,14.9,15,14.6,15.3,15.2,15.2,15.6,15.2,23.2,15.4,15.3,17.7,15.7,15.3,14.5,15.3,15.1,15.2,16,15.2,15.2,14.2,26.7,14.2,16.1,-,-,15.6,18.2,18.1,-,4.62 ,20.0 ,0.45 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21,-,-,16.09 ,15.07 ,-,0.00 ,0.00 ,1.50E+01,2.56E-01,3.18E-04,26.0 ,-,-,100.00 ,14.8,14.5,0.0012 ,1.15E+01,1.98E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 17:00,15.2,14.9,15,14.6,15.3,15.3,15.2,15.6,15.2,23.3,15.4,15.3,17.7,15.7,15.3,14.5,15.3,15.1,15.2,15.9,15.2,15.2,14.2,26.8,14.1,16.1,-,-,15.6,18.2,18.1,-,4.70 ,20.2 ,0.41 ,0.419 ,-,-,-,-,0.417 ,0.016 ,21.1,-,-,16.02 ,15.06 ,-,0.00 ,0.00 ,1.50E+01,1.88E-01,3.17E-04,25.8 ,-,-,100.00 ,15.9,15.7,0.0012 ,1.16E+01,1.74E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 23:00,15.2,14.9,15,14.6,15.3,15.3,15.2,15.6,15.2,23.3,15.4,15.3,17.7,15.7,15.3,14.5,15.3,15.1,15.2,16,15.2,15.2,14.3,26.8,14.1,16.1,-,-,15.6,18.2,18.1,-,4.68 ,20.1 ,0.44 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.1,-,-,16.05 ,15.08 ,-,0.00 ,0.00 ,1.50E+01,2.03E-01,3.15E-04,25.9 ,-,-,100.00 ,16.6,16.3,0.0012 ,1.18E+01,1.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 5:00,15.2,14.9,15,14.6,15.3,15.3,15.2,15.6,15.2,23.3,15.4,15.3,17.7,15.7,15.3,14.5,15.3,15.2,15.2,16,15.3,15.2,14.3,26.9,14.2,16.1,-,-,15.6,18.1,18,-,4.66 ,20.3 ,0.55 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21.3,-,-,16.06 ,15.09 ,-,0.00 ,0.00 ,1.53E+01,2.64E-01,3.14E-04,26.1 ,-,-,100.00 ,17,16.7,0.0011 ,1.14E+01,2.67E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 11:00,15.2,14.9,15,14.6,15.3,15.3,15.2,15.6,15.2,23.2,15.4,15.3,17.7,15.7,15.3,14.5,15.3,15.2,15.2,16,15.3,15.3,14.3,26.9,14.2,16.1,-,-,15.6,18.1,18,-,4.68 ,20.4 ,0.41 ,0.419 ,-,-,-,-,0.418 ,0.016 ,21.2,-,-,16.00 ,14.93 ,-,0.00 ,0.00 ,1.53E+01,1.79E-01,3.17E-04,25.7 ,-,-,100.00 ,17.3,17.2,0.0011 ,1.15E+01,1.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 17:00,15.2,15,15,14.6,15.3,15.3,15.2,15.6,15.2,23.1,15.4,15.3,17.6,15.7,15.3,14.6,15.3,15.2,15.3,16,15.3,15.3,14.3,26.9,14.2,16.1,-,-,15.6,18.1,18,-,4.67 ,20.5 ,0.05 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.05 ,14.94 ,-,0.00 ,0.00 ,1.52E+01,1.67E-01,3.17E-04,24.8 ,-,-,100.00 ,17.7,17.5,0.0012 ,1.18E+01,1.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 23:00,15.2,15,15,14.7,15.3,15.3,15.2,15.6,15.2,22.9,15.4,15.3,17.5,15.7,15.3,14.7,15.3,15.2,15.3,16,15.3,15.3,14.3,26.9,14.2,16.1,-,-,15.6,18.1,18,-,4.62 ,20.5 ,0.09 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.17 ,14.94 ,-,0.00 ,0.00 ,1.52E+01,1.86E-01,3.17E-04,25.0 ,-,-,100.00 ,16.6,16.4,0.0012 ,1.15E+01,1.46E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 5:00,15.2,15,15,14.6,15.3,15.3,15.2,15.6,15.2,22.9,15.4,15.3,17.5,15.7,15.3,14.7,15.3,15.2,15.2,16,15.3,15.3,14.3,26.9,14.2,16.1,15.5,15.6,15.6,18,17.9,L3,4.56 ,20.4 ,0.29 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.25 ,14.93 ,-,0.00 ,0.00 ,1.50E+01,1.51E-01,3.16E-04,25.5 ,-,-,100.00 ,15.4,15.2,0.0012 ,1.14E+01,1.49E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 11:00,15.2,14.9,15,14.6,15.3,15.3,15.2,15.6,15.2,22.7,15.4,15.3,17.4,15.6,15.3,14.7,15.3,15.1,15.2,16,15.2,15.3,14.3,26.8,14.2,16.1,15.5,15.6,15.6,18,17.9,L3,4.56 ,20.4 ,0.31 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.7,-,-,16.13 ,14.91 ,-,0.00 ,0.00 ,1.52E+01,2.01E-01,3.16E-04,25.6 ,-,-,100.00 ,14.5,14.3,0.0011 ,1.16E+01,1.84E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 17:00,15.2,14.9,15,14.6,15.2,15.2,15.2,15.6,15.2,22.5,15.4,15.3,17.3,15.6,15.3,14.8,15.3,15.1,15.2,16,15.2,15.2,14.3,26.7,14.2,16,15.5,15.6,15.6,18,17.9,L3,4.57 ,20.5 ,0.14 ,0.421 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.12 ,14.58 ,-,0.00 ,0.00 ,1.54E+01,1.57E-01,3.12E-04,25.2 ,-,-,100.00 ,14.5,14.3,0.0012 ,1.15E+01,1.83E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 23:00,15.2,14.9,15,14.6,15.2,15.2,15.2,15.6,15.2,22.4,15.4,15.3,17.2,15.6,15.3,14.8,15.3,15.1,15.2,16,15.2,15.2,14.3,26.6,14.2,16,15.5,15.6,15.6,18,17.9,L3,4.56 ,20.3 ,0.29 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.23 ,14.59 ,-,0.00 ,0.00 ,1.52E+01,2.01E-01,3.20E-04,25.6 ,-,-,100.00 ,14,13.9,0.0010 ,1.18E+01,1.34E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 5:00,15.2,14.9,15,14.6,15.2,15.2,15.2,15.6,15.2,22.3,15.4,15.3,17.2,15.6,15.3,14.9,15.3,15.1,15.2,15.9,15.2,15.2,14.3,26.6,14.2,16,15.5,15.6,15.5,18,17.9,L3,4.52 ,20.2 ,0.23 ,0.424 ,-,-,-,-,0.422 ,0.016 ,20.7,-,-,16.25 ,14.58 ,-,0.00 ,0.00 ,1.51E+01,1.27E-01,3.16E-04,25.4 ,-,-,100.00 ,13.3,13.1,0.0012 ,1.11E+01,1.69E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 11:00,15.1,14.9,15,14.6,15.2,15.2,15.1,15.5,15.2,22.2,15.4,15.3,17.1,15.5,15.3,14.9,15.3,15.1,15.2,15.9,15.2,15.2,14.3,26.5,14.2,16,15.5,15.5,15.5,18,17.8,L3,4.53 ,20.3 ,0.31 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.7,-,-,16.12 ,14.56 ,-,0.00 ,0.00 ,1.53E+01,1.39E-01,3.16E-04,25.7 ,-,-,100.00 ,13.1,12.9,0.0011 ,1.18E+01,1.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 17:00,15.1,14.9,14.9,14.6,15.2,15.2,15.1,15.5,15.2,22.1,15.4,15.3,17.1,15.5,15.3,14.9,15.3,15.1,15.2,15.9,15.2,15.2,14.3,26.4,14.2,16,15.5,15.6,15.5,17.9,17.8,L3,4.55 ,20.3 ,0.27 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.8,-,-,16.10 ,14.58 ,-,0.00 ,0.00 ,1.53E+01,1.72E-01,3.16E-04,25.6 ,-,-,100.00 ,13.5,13.2,0.0011 ,1.18E+01,1.91E-01,,,,,,,,,,,,,,,,,,,,,,,,,
