,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),Water levels inside PCV were newly added.,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),JP side (A) N2 pressure,JP side (B) N2 pressure,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),JP side (A) N2 flow rate,JP side (B) N2 flow rate,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV �`,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 23:00,15.1,14.9,14.9,14.6,15.2,15.2,15.1,15.5,15.2,22,15.4,15.3,17.1,15.5,15.3,15,15.3,15.1,15.2,15.9,15.2,15.2,14.3,26.3,14.2,16,15.5,15.6,15.5,17.9,17.8,L3,4.52 ,20.4 ,0.35 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.18 ,14.58 ,-,0.00 ,0.00 ,1.53E+01,2.43E-01,3.13E-04,25.8 ,-,-,100.00 ,13.4,13.2,0.0012 ,1.17E+01,1.61E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 5:00,15.1,14.9,14.9,14.5,15.2,15.2,15.1,15.5,15.1,21.9,15.4,15.3,17,15.5,15.3,15,15.2,15.1,15.2,15.9,15.2,15.2,14.3,26.1,14.2,15.9,15.5,15.6,15.5,17.9,17.8,L3,4.52 ,20.3 ,0.37 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.8,-,-,16.18 ,14.58 ,-,0.00 ,0.00 ,1.50E+01,2.11E-01,3.14E-04,25.8 ,-,-,100.00 ,13.1,13,0.0012 ,1.16E+01,1.96E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 11:00,15.1,14.8,14.9,14.5,15.2,15.2,15.1,15.5,15.1,21.8,15.4,15.3,17,15.5,15.3,15,15.2,15.1,15.2,15.9,15.2,15.2,14.3,26.1,14.2,15.9,15.4,15.5,15.5,17.9,17.8,L3,4.52 ,20.3 ,0.37 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.8,-,-,16.14 ,14.57 ,-,0.00 ,0.00 ,1.54E+01,1.69E-01,3.16E-04,25.8 ,-,-,100.00 ,13.1,12.8,0.0012 ,1.15E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 17:00,15.1,14.8,14.9,14.5,15.2,15.2,15.1,15.5,15.1,21.7,15.4,15.3,17,15.5,15.3,15.1,15.2,15.1,15.2,15.9,15.2,15.2,14.3,25.9,14.2,15.9,15.5,15.6,15.5,17.9,17.8,L3,4.55 ,20.4 ,0.22 ,0.420 ,-,-,-,-,0.419 ,0.016 ,20.8,-,-,16.09 ,14.57 ,-,0.00 ,0.00 ,1.50E+01,2.07E-01,3.16E-04,25.4 ,-,-,100.00 ,13.8,13.5,0.0010 ,1.18E+01,1.97E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 23:00,15.1,14.9,14.9,14.5,15.2,15.2,15.1,15.5,15.2,21.7,15.4,15.3,17,15.5,15.3,15.2,15.2,15.1,15.2,15.9,15.2,15.2,14.3,25.8,14.2,15.9,15.5,15.6,15.5,17.8,17.7,L3,4.53 ,20.4 ,0.29 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.17 ,14.59 ,-,0.00 ,0.00 ,1.51E+01,1.56E-01,3.16E-04,25.6 ,-,-,100.00 ,13.7,13.5,0.0011 ,1.14E+01,2.07E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 5:00,15.1,14.9,14.9,14.6,15.2,15.2,15.1,15.5,15.2,21.6,15.4,15.3,17,15.4,15.3,15.2,15.2,15.1,15.2,15.9,15.2,15.2,14.3,25.7,14.2,15.9,15.5,15.6,15.5,17.8,17.7,L3,4.48 ,20.3 ,0.32 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.21 ,14.58 ,-,0.00 ,0.00 ,1.52E+01,2.43E-01,3.19E-04,25.7 ,-,-,100.00 ,13.4,13.2,0.0011 ,1.15E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 11:00,15.1,14.9,14.9,14.6,15.2,15.2,15.1,15.5,15.2,21.7,15.4,15.3,16.9,15.4,15.3,15.3,15.3,15.1,15.2,15.9,15.2,15.2,14.4,25.6,14.2,15.9,15.5,15.6,15.5,17.8,17.7,L3,4.50 ,20.3 ,0.39 ,0.422 ,-,-,-,-,0.420 ,0.016 ,21,-,-,16.13 ,14.58 ,-,0.00 ,0.00 ,1.54E+01,2.31E-01,3.16E-04,25.8 ,-,-,100.00 ,13.2,13,0.0012 ,1.17E+01,1.90E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 17:00,15.1,14.9,14.9,14.6,15.2,15.2,15.1,15.5,15.2,21.6,15.4,15.3,16.9,15.4,15.3,15.3,15.3,15.1,15.2,15.9,15.2,15.2,14.4,25.4,14.2,15.9,15.5,15.6,15.4,17.8,17.7,L3,4.49 ,20.2 ,0.45 ,0.423 ,-,-,-,-,0.421 ,0.016 ,21,-,-,16.20 ,14.58 ,-,0.00 ,0.00 ,1.50E+01,2.04E-01,3.13E-04,26.0 ,-,-,100.00 ,13.1,12.9,0.0013 ,1.18E+01,2.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 23:00,15.1,14.9,14.9,14.6,15.2,15.2,15.1,15.5,15.2,21.6,15.4,15.3,16.9,15.4,15.3,15.3,15.3,15.1,15.2,15.9,15.2,15.2,14.4,25.3,14.3,15.9,15.5,15.6,15.4,17.8,17.7,L3,4.48 ,20.2 ,0.50 ,0.423 ,-,-,-,-,0.421 ,0.016 ,21,-,-,16.24 ,14.57 ,-,0.00 ,0.00 ,1.55E+01,2.05E-01,3.12E-04,26.1 ,-,-,100.00 ,12.2,12,0.0011 ,1.18E+01,1.80E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 5:00,15.1,14.8,14.9,14.5,15.2,15.2,15.1,15.5,15.2,21.5,15.4,15.3,16.9,15.4,15.3,15.3,15.2,15.1,15.2,15.8,15.2,15.2,14.4,25.3,14.2,15.8,15.5,15.6,15.4,17.7,17.6,L3,4.46 ,20.1 ,0.29 ,0.424 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.21 ,14.57 ,-,0.00 ,0.00 ,1.54E+01,2.52E-01,3.13E-04,25.5 ,-,-,100.00 ,11.4,11.2,0.0011 ,1.15E+01,1.87E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 11:00,15.1,14.8,14.9,14.5,15.2,15.2,15.1,15.5,15.1,21.4,15.3,15.3,16.8,15.3,15.2,15.3,15.2,15,15.2,15.8,15.2,15.2,14.4,25.2,14.2,15.8,15.4,15.5,15.4,17.7,17.6,L3,4.48 ,19.9 ,0.31 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.24 ,14.56 ,-,0.00 ,0.00 ,1.47E+01,1.84E-01,3.11E-04,25.6 ,-,-,100.00 ,10.9,10.7,0.0011 ,1.15E+01,1.71E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 17:00,15,14.8,14.8,14.5,15.1,15.1,15,15.4,15.1,21.4,15.3,15.2,16.8,15.3,15.2,15.3,15.2,15,15.1,15.7,15.1,15.1,14.4,25.1,14.2,15.8,15.4,15.5,15.3,17.7,17.6,L3,4.47 ,19.9 ,0.32 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.21 ,14.57 ,-,0.00 ,0.00 ,1.48E+01,1.86E-01,3.14E-04,25.7 ,-,-,100.00 ,10.7,10.4,0.0011 ,1.15E+01,1.34E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 23:00,15,14.7,14.8,14.4,15.1,15.1,15,15.4,15.1,21.2,15.3,15.2,16.7,15.3,15.2,15.2,15.1,14.9,15.1,15.7,15.1,15.1,14.3,25,14.2,15.7,15.3,15.4,15.3,17.7,17.6,L3,4.49 ,19.9 ,0.31 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.8,-,-,16.22 ,14.57 ,-,0.00 ,0.00 ,1.50E+01,2.70E-01,3.12E-04,25.7 ,-,-,100.00 ,10.8,10.6,0.0011 ,1.11E+01,1.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 5:00,14.9,14.7,14.7,14.4,15,15,14.9,15.3,15,21.1,15.2,15.2,16.7,15.2,15.1,15.2,15.1,14.9,15,15.6,15,15,14.3,24.8,14.1,15.6,15.4,15.3,15.2,17.7,17.6,L3,4.47 ,19.8 ,0.34 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.9,-,-,16.27 ,14.57 ,-,0.00 ,0.00 ,1.53E+01,1.62E-01,3.10E-04,25.7 ,-,-,100.00 ,10.7,10.4,0.0011 ,1.15E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 11:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,21.1,15.2,15.1,16.6,15.2,15.1,15.3,15.1,14.9,15,15.6,15,15,14.3,24.7,14.1,15.6,15.3,15.4,15.2,17.7,17.6,L3,4.45 ,19.8 ,0.40 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.8,-,-,16.14 ,14.55 ,-,0.00 ,0.00 ,1.55E+01,1.65E-01,3.11E-04,25.9 ,-,-,100.00 ,10.6,10.4,0.0010 ,1.16E+01,2.15E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 17:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,21,15.2,15.1,16.6,15.2,15.1,15.3,15.1,14.9,15,15.6,15,15,14.3,24.6,14.1,15.6,15.3,15.4,15.2,17.6,17.5,L3,4.52 ,20.0 ,0.32 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.9,-,-,16.13 ,14.56 ,-,0.00 ,0.00 ,1.50E+01,2.12E-01,3.19E-04,25.6 ,-,-,100.00 ,11.2,11,0.0012 ,1.15E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 23:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,21,15.2,15.1,16.6,15.2,15.1,15.3,15.1,14.9,15,15.5,15,15,14.3,24.6,14.1,15.6,15.3,15.3,15.2,17.6,17.5,L3,4.50 ,19.8 ,0.28 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.21 ,14.57 ,-,0.00 ,0.00 ,1.57E+01,1.99E-01,3.14E-04,25.6 ,-,-,100.00 ,11.6,11.3,0.0011 ,1.15E+01,1.69E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 5:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,21,15.2,15.1,16.6,15.2,15.1,15.3,15.1,14.9,15,15.5,15,15,14.3,24.5,14.1,15.6,15.3,15.3,15.1,17.6,17.5,L3,4.49 ,19.8 ,0.30 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.8,-,-,16.19 ,14.58 ,-,0.00 ,0.00 ,1.53E+01,1.96E-01,3.11E-04,25.6 ,-,-,100.00 ,11.7,11.5,0.0012 ,1.18E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 11:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,20.9,15.2,15.1,16.6,15.2,15.1,15.3,15.1,14.9,15,15.5,15,15,14.3,24.5,14.1,15.5,15.3,15.3,15.1,17.6,17.5,L3,4.47 ,19.9 ,0.38 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.9,-,-,16.08 ,14.56 ,-,0.00 ,0.00 ,1.52E+01,2.39E-01,3.15E-04,25.8 ,-,-,100.00 ,11.9,11.7,0.0011 ,1.17E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 17:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,20.9,15.2,15.1,16.6,15.2,15.1,15.3,15,14.8,15,15.5,15,15,14.3,24.4,14.1,15.5,15.3,15.4,15.1,17.6,17.5,L3,4.55 ,19.9 ,0.28 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.9,-,-,16.11 ,14.57 ,-,0.00 ,0.00 ,1.54E+01,2.15E-01,3.13E-04,25.5 ,-,-,100.00 ,12.8,12.6,0.0010 ,1.15E+01,1.61E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 23:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,20.9,15.2,15.1,16.6,15.2,15.1,15.3,15,14.8,15,15.5,15,15,14.3,24.4,14.1,15.5,15.3,15.4,15.1,17.6,17.4,L3,4.50 ,20.0 ,0.27 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.18 ,14.58 ,-,0.00 ,0.00 ,1.53E+01,2.40E-01,3.19E-04,25.5 ,-,-,100.00 ,12.9,12.7,0.0010 ,1.16E+01,2.49E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 5:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,20.9,15.2,15.1,16.6,15.2,15.1,15.3,15.1,14.8,15,15.5,15,15,14.3,24.4,14.1,15.5,15.3,15.4,15.1,17.6,17.4,L3,4.50 ,19.8 ,0.31 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.9,-,-,16.22 ,14.58 ,-,0.00 ,0.00 ,1.52E+01,1.56E-01,3.12E-04,25.6 ,-,-,100.00 ,12.7,12.5,0.0011 ,1.16E+01,1.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 11:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,21,15.2,15.1,16.6,15.1,15.1,15.3,15,14.8,15,15.5,15,15,14.3,24.3,14.1,15.5,15.3,15.4,15.1,17.5,17.4,L3,4.48 ,19.9 ,0.32 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.7,-,-,16.11 ,14.56 ,-,-,0.00 ,1.48E+01,1.92E-01,3.12E-04,25.7 ,-,-,100.00 ,12.5,12.3,0.0011 ,1.18E+01,2.90E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 17:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,20.9,15.2,15.1,16.6,15.1,15.1,15.3,15,14.8,15,15.5,15,15,14.3,24.3,14.1,15.5,15.3,15.4,15.1,17.5,17.4,L3,4.51 ,20.0 ,0.29 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.09 ,14.57 ,-,0.00 ,0.00 ,1.52E+01,1.52E-01,3.15E-04,25.6 ,-,-,100.00 ,13,12.8,0.0011 ,1.18E+01,1.90E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 23:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,20.9,15.2,15.1,16.6,15.2,15.1,15.3,15,14.8,15,15.5,15,15,14.3,24.2,14.1,15.5,15.3,15.3,15.1,17.5,17.4,L3,4.50 ,19.9 ,0.33 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.18 ,14.58 ,-,0.00 ,0.00 ,1.53E+01,2.04E-01,3.13E-04,25.8 ,-,-,100.00 ,13.1,12.9,0.0011 ,1.16E+01,1.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 5:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,20.9,15.2,15.1,16.5,15.1,15.1,15.4,15,14.8,15,15.5,15,15,14.3,24.2,14.2,15.5,15.3,15.4,15.1,17.5,17.4,L3,4.47 ,19.9 ,0.33 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.9,-,-,16.19 ,14.58 ,-,0.00 ,0.00 ,1.53E+01,1.71E-01,3.16E-04,25.7 ,-,-,100.00 ,12.8,12.5,0.0012 ,1.15E+01,2.26E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 11:00,14.9,14.6,14.7,14.3,15,15,14.9,15.3,15,20.9,15.2,15.1,16.5,15.1,15.1,15.4,15,14.8,15,15.5,15,15,14.3,24.2,14.2,15.5,15.3,15.4,15.1,17.5,17.4,L3,4.47 ,20.0 ,0.34 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.10 ,14.56 ,-,0.00 ,0.00 ,1.52E+01,2.87E-01,3.15E-04,25.7 ,-,-,100.00 ,12.6,12.3,0.0011 ,1.17E+01,1.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 17:00,14.9,14.6,14.6,14.3,15,15,14.9,15.2,15,20.9,15.2,15.1,16.5,15.1,15.1,15.3,15,14.8,15,15.5,15,14.9,14.3,24.2,14.1,15.5,15.3,15.3,15.1,17.5,17.3,L3,4.50 ,20.0 ,0.38 ,0.420 ,-,-,-,-,0.418 ,0.016 ,21,-,-,16.10 ,14.58 ,-,0.00 ,0.00 ,1.50E+01,2.46E-01,3.12E-04,25.8 ,-,-,100.00 ,13.2,13,0.0012 ,1.15E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 23:00,14.9,14.6,14.6,14.3,15,15,14.9,15.2,15,21,15.2,15.1,16.5,15.1,15.1,15.3,15,14.8,15,15.5,15,14.9,14.3,24.2,14.1,15.5,15.3,15.3,15.1,17.4,17.3,L3,4.49 ,20.0 ,0.40 ,0.421 ,-,-,-,-,0.419 ,0.016 ,21,-,-,16.12 ,14.59 ,-,0.00 ,0.00 ,1.54E+01,1.94E-01,3.21E-04,25.8 ,-,-,100.00 ,13.7,13.5,0.0012 ,1.18E+01,2.11E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 5:00,14.9,14.6,14.6,14.3,15,15,14.9,15.3,15,21,15.2,15.1,16.5,15.1,15.1,15.4,15,14.8,15,15.5,15,14.9,14.3,24.2,14.2,15.5,15.3,15.3,15.1,17.4,17.3,L3,4.47 ,20.0 ,0.23 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.13 ,14.58 ,-,0.00 ,0.00 ,1.54E+01,2.56E-01,3.16E-04,25.4 ,-,-,100.00 ,13.7,13.5,0.0012 ,1.16E+01,1.92E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 11:00,14.9,14.6,14.7,14.3,15,15,14.9,15.2,15,20.9,15.2,15.1,16.5,15.1,15.1,15.4,15,14.8,15,15.5,15,14.9,14.3,24.1,14.2,15.5,15.3,15.3,15.1,17.4,17.3,L3,4.47 ,20.0 ,0.29 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.09 ,14.57 ,-,0.00 ,0.00 ,1.52E+01,2.29E-01,3.14E-04,25.5 ,-,-,100.00 ,13.6,13.4,0.0012 ,1.21E+01,9.29E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 17:00,14.9,14.6,14.6,14.3,15,15,14.9,15.2,14.9,20.9,15.2,15.1,16.5,15.1,15.1,15.3,15,14.8,14.9,15.5,15,14.9,14.3,24.1,14.1,15.5,15.3,15.3,15.1,17.4,17.3,L3,4.47 ,20.1 ,0.23 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.8,-,-,16.09 ,14.59 ,-,0.00 ,0.00 ,1.50E+01,2.27E-01,3.16E-04,25.3 ,-,-,100.00 ,14,13.8,0.0012 ,1.18E+01,1.70E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 23:00,14.8,14.6,14.6,14.3,15,14.9,14.9,15.2,14.9,20.9,15.1,15,16.5,15,15,15.3,15,14.8,14.9,15.4,14.9,14.9,14.3,24.1,14.1,15.5,15.3,15.3,15.1,17.4,17.3,L3,4.43 ,20.1 ,0.33 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.9,-,-,16.19 ,14.59 ,-,0.00 ,0.00 ,1.55E+01,1.56E-01,3.13E-04,25.6 ,-,-,100.00 ,13.8,13.5,0.0010 ,1.19E+01,1.81E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 5:00,14.8,14.6,14.6,14.3,14.9,14.9,14.8,15.2,14.9,20.9,15.1,15,16.4,15,15,15.3,15,14.8,14.9,15.4,14.9,14.9,14.2,24.1,14.1,15.4,15.2,15.3,15.1,17.4,17.3,L3,4.41 ,20.0 ,0.26 ,0.423 ,-,-,-,-,0.420 ,0.016 ,20.8,-,-,16.16 ,14.58 ,-,0.00 ,0.00 ,1.54E+01,2.03E-01,3.20E-04,25.5 ,-,-,100.00 ,13.2,13,0.0011 ,1.16E+01,1.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 11:00,14.8,14.5,14.6,14.2,14.9,14.9,14.8,15.2,14.9,20.9,15.1,15,16.4,15,15,15.3,15,14.8,14.9,15.4,14.9,14.9,14.2,24,14.1,15.4,15.2,15.2,15,17.4,17.2,L3,4.42 ,20.1 ,0.19 ,0.421 ,-,-,-,-,0.418 ,0.016 ,20.7,-,-,16.14 ,14.56 ,-,0.00 ,0.00 ,1.52E+01,2.24E-01,3.10E-04,25.3 ,-,-,100.00 ,13,12.8,0.0011 ,1.17E+01,1.73E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 17:00,14.8,14.5,14.6,14.2,14.9,14.9,14.8,15.2,14.9,20.9,15.1,15,16.4,15,15,15.3,14.9,14.8,14.9,15.4,14.9,14.9,14.2,24,14.1,15.4,15.2,15.2,15,17.3,17.2,L3,4.43 ,20.1 ,0.10 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.6,-,-,16.12 ,14.58 ,-,0.00 ,0.00 ,1.52E+01,1.91E-01,3.15E-04,25.2 ,-,-,100.00 ,13.6,13.3,0.0011 ,1.16E+01,1.73E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 23:00,14.8,14.5,14.5,14.2,14.9,14.9,14.8,15.1,14.9,20.8,15.1,15,16.4,15,15,15.3,14.9,14.7,14.9,15.4,14.9,14.8,14.2,24,14.1,15.4,15.1,15.2,15,17.3,17.2,L3,4.41 ,20.1 ,0.21 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.18 ,14.59 ,-,0.00 ,0.00 ,1.55E+01,1.56E-01,3.16E-04,25.5 ,-,-,100.00 ,13.6,13.4,0.0011 ,1.17E+01,2.05E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 5:00,14.8,14.5,14.5,14.2,14.9,14.9,14.8,15.1,14.8,20.8,15.1,15,16.4,14.9,15,15.3,14.9,14.7,14.8,15.3,14.9,14.8,14.2,24,14.1,15.4,15.2,15.2,15,17.3,17.2,L3,4.36 ,20.0 ,0.32 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.7,-,-,16.22 ,14.58 ,-,0.00 ,0.00 ,1.50E+01,2.00E-01,3.13E-04,25.8 ,-,-,100.00 ,13.1,12.9,0.0012 ,1.17E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 11:00,14.7,14.5,14.5,14.2,14.8,14.8,14.8,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.9,14.7,14.8,15.3,14.8,14.8,14.2,24,14,15.3,15.1,15.2,15,17.3,17.2,L3,4.37 ,20.3 ,0.44 ,0.419 ,-,-,-,-,0.417 ,0.016 ,20.8,-,-,16.11 ,14.55 ,-,0.00 ,0.00 ,1.53E+01,2.09E-01,3.15E-04,26.0 ,-,-,100.00 ,13.2,12.9,0.0010 ,1.18E+01,9.99E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 17:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.3,14.9,14.7,14.8,15.3,14.8,14.8,14.1,23.9,14,15.3,15.1,15.1,15,17.3,17.2,L3,4.46 ,20.4 ,0.33 ,0.418 ,-,-,-,-,0.416 ,0.016 ,20.7,-,-,16.02 ,14.56 ,-,0.00 ,0.00 ,1.52E+01,2.26E-01,3.13E-04,25.7 ,-,-,100.00 ,14.6,14.4,0.0012 ,1.16E+01,1.91E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 23:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.9,14.7,14.8,15.3,14.8,14.8,14.1,24,14,15.3,15.1,15.2,14.9,17.2,17.2,L3,4.42 ,20.2 ,0.31 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.8,-,-,16.06 ,14.58 ,-,0.00 ,0.00 ,1.53E+01,1.85E-01,3.16E-04,25.7 ,-,-,100.00 ,15.5,15.3,0.0011 ,1.17E+01,1.21E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 5:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.8,14.7,14.8,15.3,14.8,14.8,14.1,24,14,15.3,15.1,15.2,14.9,17.2,17.1,L3,4.39 ,20.3 ,0.33 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.9,-,-,16.11 ,14.58 ,-,0.00 ,0.00 ,1.54E+01,2.49E-01,3.14E-04,25.7 ,-,-,100.00 ,15.8,15.6,0.0010 ,1.17E+01,1.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 11:00,14.7,14.4,14.5,14.1,14.8,14.8,14.7,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.8,14.6,14.8,15.3,14.8,14.7,14.1,24,14,15.3,15.1,15.2,14.9,17.2,17.1,L3,4.42 ,20.8 ,0.35 ,0.417 ,-,-,-,-,0.415 ,0.016 ,20.7,-,-,15.97 ,14.55 ,-,0.00 ,0.00 ,1.48E+01,1.74E-01,3.18E-04,25.7 ,-,-,100.00 ,16.5,16.2,0.0012 ,1.18E+01,1.67E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 17:00,14.7,14.4,14.5,14.1,14.8,14.8,14.7,15,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.8,14.7,14.8,15.3,14.8,14.8,14.1,24,14,15.3,15.1,15.1,14.9,17.2,17.1,L3,4.48 ,20.8 ,0.30 ,0.416 ,-,-,-,-,0.415 ,0.016 ,20.7,-,-,15.97 ,14.54 ,-,0.00 ,0.00 ,1.50E+01,2.13E-01,3.15E-04,25.6 ,-,-,100.00 ,18.1,17.9,0.0010 ,1.16E+01,2.29E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 23:00,14.7,14.4,14.5,14.1,14.8,14.8,14.7,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.8,14.7,14.8,15.3,14.8,14.8,14.1,24,14,15.3,15.1,15.1,14.9,17.2,17.1,L3,4.48 ,20.8 ,0.33 ,0.417 ,-,-,-,-,0.416 ,0.016 ,20.9,-,-,15.98 ,14.57 ,-,0.00 ,0.00 ,1.51E+01,2.32E-01,3.21E-04,25.6 ,-,-,100.00 ,18.9,18.7,0.0011 ,1.18E+01,1.89E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 5:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.8,14.7,14.8,15.3,14.8,14.8,14.1,24,14,15.3,15.1,15.1,14.9,17.2,17.1,L3,4.45 ,21.1 ,0.41 ,0.419 ,-,-,-,-,0.417 ,0.016 ,21,-,-,16.03 ,14.58 ,-,0.00 ,0.00 ,1.54E+01,1.79E-01,3.18E-04,25.8 ,-,-,100.00 ,19.4,19.2,0.0010 ,1.18E+01,1.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 11:00,14.7,14.4,14.5,14.1,14.8,14.8,14.7,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.8,14.7,14.8,15.3,14.8,14.8,14.1,24,14,15.3,15.1,15.1,15,17.2,17.1,L3,4.44 ,21.2 ,0.50 ,0.417 ,-,-,-,-,0.415 ,0.016 ,21.1,-,-,15.95 ,14.57 ,-,0.00 ,0.00 ,1.52E+01,2.14E-01,3.18E-04,25.9 ,-,-,100.00 ,19.8,19.6,0.0012 ,1.17E+01,1.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 17:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,20.8,15,14.9,16.3,14.9,14.9,15.2,14.9,14.7,14.8,15.3,14.8,14.8,14.1,24,14,15.3,15.1,15.2,15,17.1,17.1,L3,4.50 ,21.5 ,0.63 ,0.416 ,-,-,-,-,0.415 ,0.016 ,21.2,-,-,15.91 ,14.56 ,-,0.00 ,0.00 ,1.51E+01,2.61E-01,3.21E-04,26.2 ,-,-,100.00 ,20.8,20.5,0.0011 ,1.18E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 23:00,14.7,14.5,14.5,14.2,14.8,14.8,14.7,15.1,14.8,20.9,15,14.9,16.3,14.9,14.9,15.3,14.9,14.7,14.8,15.4,14.8,14.8,14.1,24,14,15.4,15.1,15.2,15,17.1,17,L3,4.47 ,21.6 ,0.72 ,0.418 ,-,-,-,-,0.416 ,0.017 ,21.5,-,-,15.92 ,14.59 ,-,0.00 ,0.00 ,1.51E+01,2.44E-01,3.20E-04,26.3 ,-,-,100.00 ,21.3,21.1,0.0011 ,1.20E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 5:00,14.8,14.5,14.5,14.2,14.9,14.8,14.8,15.1,14.8,20.9,15,14.9,16.3,14.9,15,15.3,14.9,14.7,14.9,15.4,14.9,14.8,14.2,24,14.1,15.4,15.2,15.2,15,17.1,17,L3,4.46 ,21.6 ,0.08 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.9,-,-,16.00 ,14.62 ,-,0.00 ,0.00 ,1.52E+01,1.76E-01,3.18E-04,24.6 ,-,-,100.00 ,21.2,21,0.0010 ,1.15E+01,1.92E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 11:00,14.8,14.5,14.6,14.2,14.9,14.9,14.8,15.1,14.9,21.1,15,14.9,16.4,14.9,15,15.2,14.9,14.7,14.9,15.5,14.9,14.8,14.1,24.3,14,15.4,15.1,15.2,15,17.1,17,L3,4.42 ,21.8 ,-0.01 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.7,-,-,16.04 ,14.60 ,-,0.00 ,0.00 ,1.56E+01,1.52E-01,3.27E-04,24.2 ,-,-,100.00 ,19.9,19.7,0.0011 ,1.15E+01,1.81E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 17:00,14.8,14.5,14.6,14.2,14.9,14.9,14.8,15.1,14.8,21.4,15,14.9,16.4,14.9,15,14.9,14.9,14.7,14.8,15.6,14.9,14.8,14.1,24.9,14,15.5,15.1,15.2,15.1,17.1,17,L3,4.40 ,21.8 ,-0.05 ,0.420 ,-,-,-,-,0.419 ,0.016 ,20.6,-,-,16.09 ,14.61 ,-,0.00 ,0.00 ,1.52E+01,2.08E-01,3.21E-04,23.9 ,-,-,100.00 ,18.9,18.6,0.0011 ,1.18E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 23:00,14.8,14.5,14.6,14.2,14.8,14.8,14.8,15.1,14.8,21.8,15,14.9,16.4,14.9,14.9,14.6,14.9,14.7,14.8,15.6,14.9,14.8,13.9,25.8,13.9,15.6,15.1,15.2,15.1,17.1,17,L3,4.34 ,21.7 ,0.08 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.16 ,14.61 ,-,0.00 ,0.00 ,1.52E+01,2.13E-01,3.22E-04,22.7 ,-,-,100.00 ,17.6,17.4,0.0011 ,1.18E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 5:00,14.7,14.5,14.5,14.2,14.8,14.8,14.8,15.1,14.8,22,15,14.9,16.4,14.9,14.9,14.6,14.9,14.7,14.8,15.6,14.8,14.8,13.9,26.2,13.8,15.6,15.1,15.2,15.1,17.1,17,L3,4.28 ,21.6 ,0.11 ,0.423 ,-,-,-,-,0.421 ,0.016 ,20.7,-,-,16.21 ,14.60 ,-,0.00 ,0.00 ,1.53E+01,2.08E-01,3.18E-04,22.7 ,-,-,100.00 ,16.2,15.9,0.0011 ,1.20E+01,2.14E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 11:00,14.7,14.5,14.5,14.2,14.8,14.8,14.7,15.1,14.8,22,15,14.8,16.4,14.9,14.9,14.6,14.8,14.7,14.8,15.6,14.8,14.8,13.9,26.4,13.8,15.6,15.1,15.2,15.1,17.1,17,L3,4.28 ,21.6 ,0.11 ,0.421 ,-,-,-,-,0.419 ,0.016 ,20.6,-,-,16.13 ,14.59 ,-,0.00 ,0.00 ,1.53E+01,2.52E-01,3.22E-04,22.7 ,-,-,100.00 ,15.2,15,0.0012 ,1.14E+01,2.30E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 17:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,22,14.9,14.8,16.4,14.9,14.9,14.6,14.8,14.7,14.8,15.6,14.8,14.8,13.9,26.4,13.7,15.6,15.1,15.1,15.1,17.1,17,L3,4.32 ,21.7 ,0.13 ,0.420 ,-,-,-,-,0.418 ,0.016 ,20.7,-,-,16.08 ,14.60 ,-,0.00 ,0.00 ,1.54E+01,1.75E-01,3.21E-04,22.7 ,-,-,100.00 ,15.2,15,0.0011 ,1.15E+01,2.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 23:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,22,14.9,14.8,16.4,14.9,14.9,14.7,14.8,14.7,14.8,15.6,14.8,14.8,13.8,26.4,13.7,15.6,15.1,15.1,15.1,17,16.9,L3,4.30 ,21.6 ,0.09 ,0.421 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.16 ,14.60 ,-,0.00 ,0.00 ,1.52E+01,1.80E-01,3.20E-04,22.5 ,-,-,100.00 ,15,14.9,0.0013 ,1.19E+01,1.97E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 5:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,22,14.9,14.8,16.4,14.9,14.9,14.7,14.8,14.6,14.8,15.6,14.8,14.8,13.8,26.4,13.7,15.6,15.1,15.1,15.1,17,16.9,L3,4.29 ,21.5 ,0.11 ,0.422 ,-,-,-,-,0.420 ,0.016 ,20.7,-,-,16.18 ,14.61 ,-,0.00 ,0.00 ,1.54E+01,2.02E-01,3.22E-04,22.6 ,-,-,100.00 ,14.6,14.5,0.0011 ,1.18E+01,2.35E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 11:00,14.7,14.4,14.5,14.1,14.8,14.8,14.7,15.1,14.8,22,14.9,14.8,16.4,14.9,14.9,14.7,14.8,14.6,14.8,15.5,14.8,14.8,13.8,26.4,13.7,15.6,15.1,15.1,15.1,17,16.9,L3,4.29 ,21.8 ,0.17 ,0.419 ,-,-,-,-,0.417 ,0.016 ,20.7,-,-,16.05 ,14.59 ,-,0.00 ,0.00 ,1.48E+01,2.38E-01,3.19E-04,22.7 ,-,-,100.00 ,14.7,14.5,0.0011 ,1.18E+01,2.10E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 17:00,14.7,14.4,14.5,14.1,14.8,14.8,14.7,15.1,14.7,22.1,14.9,14.8,16.4,14.9,14.9,14.7,14.8,14.6,14.8,15.5,14.8,14.8,13.8,26.4,13.7,15.6,15.1,15.1,15.1,17,16.9,L3,4.34 ,21.9 ,0.11 ,0.417 ,-,-,-,-,0.416 ,0.016 ,20.7,-,-,15.98 ,14.58 ,-,0.00 ,0.00 ,1.51E+01,1.42E-01,3.22E-04,22.6 ,-,-,100.00 ,16.2,16,0.0011 ,1.16E+01,2.06E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 23:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,22.1,14.9,14.8,16.4,14.9,14.9,14.7,14.8,14.6,14.8,15.5,14.8,14.8,13.8,26.3,13.7,15.6,15.1,15.1,15.1,17,16.9,L3,4.34 ,21.7 ,0.13 ,0.418 ,-,-,-,-,0.417 ,0.016 ,20.7,-,-,16.02 ,14.59 ,-,0.00 ,0.00 ,1.55E+01,1.87E-01,3.25E-04,22.6 ,-,-,100.00 ,17.3,17.1,0.0012 ,1.17E+01,2.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 5:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,22.1,14.9,14.8,16.5,14.9,14.9,14.8,14.8,14.6,14.8,15.5,14.8,14.8,13.8,26.2,13.7,15.6,15.1,15.1,15.1,17,16.9,L3,4.35 ,21.9 ,0.18 ,0.418 ,-,-,-,-,0.417 ,0.016 ,20.8,-,-,16.00 ,14.60 ,-,0.00 ,0.00 ,1.50E+01,2.01E-01,3.23E-04,22.7 ,-,-,100.00 ,18,17.7,0.0012 ,1.15E+01,1.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 11:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,22.1,14.9,14.8,16.5,14.9,14.9,14.8,14.8,14.6,14.8,15.5,14.8,14.8,13.8,26.1,13.7,15.6,15,15,15.1,17,16.9,L3,4.35 ,22.1 ,0.25 ,0.417 ,-,-,-,-,0.415 ,0.016 ,20.9,-,-,15.94 ,14.59 ,-,0.00 ,0.00 ,1.56E+01,2.17E-01,3.24E-04,22.7 ,-,-,100.00 ,18.6,18.5,0.0011 ,1.15E+01,1.57E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 17:00,14.7,14.5,14.5,14.1,14.8,14.8,14.7,15.1,14.8,22.1,14.9,14.8,16.5,14.9,14.9,14.8,14.8,14.7,14.8,15.5,14.8,14.8,13.8,26.1,13.7,15.6,15,15.1,15.1,17,16.9,L3,4.42 ,22.3 ,0.31 ,0.417 ,-,-,-,-,0.415 ,0.016 ,21,-,-,15.90 ,14.60 ,-,0.00 ,0.00 ,1.51E+01,1.77E-01,3.25E-04,22.8 ,-,-,100.00 ,19.8,19.6,0.0011 ,1.18E+01,1.87E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 23:00,14.7,14.5,14.5,14.2,14.8,14.8,14.7,15.1,14.8,22.1,15,14.8,16.5,14.9,14.9,14.8,14.8,14.7,14.8,15.5,14.8,14.8,13.9,26,13.7,15.6,15.1,15.1,15.1,16.9,16.9,L3,4.38 ,22.5 ,0.25 ,0.417 ,-,-,-,-,0.416 ,0.016 ,21,-,-,15.92 ,14.60 ,-,0.00 ,0.00 ,1.52E+01,2.23E-01,3.26E-04,22.6 ,-,-,100.00 ,20.5,20.4,0.0011 ,1.18E+01,-,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 5:00,14.7,14.5,14.6,14.2,14.8,14.8,14.8,15.1,14.8,22.1,15,14.8,16.5,14.9,14.9,14.9,14.8,14.7,14.8,15.5,14.8,14.8,13.9,25.9,13.8,15.6,15.1,15.1,15.1,16.9,16.8,L3,4.39 ,22.6 ,0.14 ,0.417 ,-,-,-,-,0.415 ,0.016 ,20.9,-,-,15.92 ,14.60 ,-,0.00 ,0.00 ,1.52E+01,1.93E-01,3.28E-04,22.3 ,-,-,100.00 ,21.1,21,0.0011 ,1.13E+01,2.11E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 11:00,14.8,14.5,14.6,14.2,14.8,14.8,14.8,15.1,14.8,22.1,15,14.9,16.5,14.9,14.9,14.9,14.9,14.7,14.8,15.6,14.8,14.8,13.9,25.9,13.8,15.6,15.1,15.2,15.1,16.9,16.8,L3,4.41 ,22.9 ,0.07 ,0.494 ,-,-,-,-,0.492 ,0.020 ,25.6,-,-,18.29 ,16.82 ,-,0.00 ,0.00 ,1.56E+01,2.09E-01,3.25E-04,22.1 ,-,100.00 ,100.00 ,21.9,21.8,0.0011 ,1.16E+01,1.80E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 17:00,14.8,14.5,14.6,14.2,14.8,14.8,14.8,15.1,14.8,22.1,15,14.9,16.5,15,14.9,14.9,14.9,14.7,14.8,15.6,14.8,14.8,13.9,25.9,13.8,15.6,15.1,15.2,15.1,16.9,16.8,L3,4.55 ,23.0 ,0.07 ,0.445 ,-,-,-,-,0.444 ,0.017 ,22.5,-,-,16.78 ,15.86 ,-,0.00 ,0.00 ,1.52E+01,2.66E-01,3.26E-04,22.2 ,-,99.99 ,-,22.3,22.2,0.0013 ,1.19E+01,2.09E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 23:00,14.8,14.5,14.6,14.2,14.9,14.9,14.8,15.2,14.8,22.1,15,14.9,16.5,15,14.9,15,14.9,14.7,14.8,15.6,14.9,14.9,13.9,25.8,13.8,15.7,15.1,15.2,15.1,16.9,16.8,L3,4.51 ,22.9 ,0.11 ,0.446 ,-,-,-,-,0.445 ,0.017 ,22.5,-,-,16.85 ,15.86 ,-,0.00 ,0.00 ,1.51E+01,2.07E-01,3.26E-04,22.3 ,-,99.97 ,-,21.6,21.5,0.0012 ,1.18E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 5:00,14.8,14.5,14.6,14.2,14.9,14.9,14.8,15.1,14.8,22,15,14.9,16.5,15,14.9,15,14.9,14.7,14.8,15.6,14.9,14.9,13.9,25.8,13.8,15.6,15.1,15.1,15.1,16.9,16.8,L3,4.45 ,23.1 ,0.22 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.5,-,-,16.90 ,15.85 ,-,0.00 ,0.00 ,1.52E+01,2.10E-01,3.26E-04,22.6 ,-,99.99 ,-,20.4,20.3,0.0011 ,1.16E+01,2.61E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 11:00,14.8,14.5,14.6,14.2,14.9,14.9,14.8,15.2,14.8,21.9,15,14.9,16.5,14.9,14.9,15,14.9,14.7,14.8,15.6,14.9,14.9,13.9,25.7,13.8,15.6,15.1,15.1,15.1,16.9,16.8,L3,4.46 ,22.9 ,0.34 ,0.448 ,-,-,-,-,0.446 ,0.017 ,22.5,-,-,16.94 ,15.83 ,-,0.00 ,0.00 ,1.50E+01,2.93E-01,3.23E-04,22.9 ,-,99.97 ,-,18.9,18.7,0.0011 ,1.20E+01,1.93E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 17:00,14.8,14.5,14.6,14.2,14.8,14.8,14.8,15.1,14.8,21.9,15,14.9,16.5,14.9,14.9,15,14.9,14.7,14.8,15.6,14.8,14.9,13.9,25.6,13.8,15.6,15.1,15.2,15.1,16.9,16.8,L3,4.49 ,22.9 ,0.48 ,0.448 ,-,-,-,-,0.446 ,0.018 ,22.7,-,-,16.97 ,15.81 ,-,0.00 ,0.00 ,1.54E+01,1.85E-01,3.20E-04,23.3 ,-,99.97 ,-,17,16.9,0.0011 ,1.19E+01,1.84E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 23:00,14.7,14.5,14.6,14.2,14.8,14.8,14.7,15.1,14.8,21.8,15,14.9,16.4,14.9,14.9,15,14.9,14.7,14.8,15.5,14.8,14.8,13.9,25.6,13.8,15.6,15.1,15.1,15.1,16.9,16.8,L3,4.64 ,22.7 ,0.26 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.94 ,15.80 ,-,0.00 ,0.00 ,1.51E+01,2.29E-01,3.20E-04,22.8 ,-,99.97 ,-,15.4,15.2,0.0011 ,1.15E+01,1.77E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 5:00,14.7,14.4,14.5,14.1,14.8,14.8,14.7,15.1,14.7,21.7,14.9,14.8,16.4,14.9,14.9,15,14.8,14.7,14.8,15.5,14.8,14.8,13.9,25.6,13.7,15.5,15,15.1,15,16.9,16.8,L3,4.64 ,22.6 ,0.27 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.4,-,-,16.96 ,15.79 ,-,0.00 ,0.00 ,1.54E+01,1.94E-01,3.23E-04,22.8 ,-,99.96 ,-,14.5,14.3,0.0010 ,1.19E+01,2.34E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 11:00,14.7,14.4,14.5,14.1,14.7,14.7,14.7,15,14.7,21.6,14.9,14.8,16.3,14.9,14.8,14.9,14.8,14.6,14.7,15.4,14.7,14.8,13.8,25.7,13.7,15.5,15,15,15,16.9,16.8,L3,4.64 ,22.5 ,0.21 ,0.447 ,-,-,-,-,0.444 ,0.017 ,22.1,-,-,16.94 ,15.76 ,-,0.00 ,0.00 ,1.50E+01,2.18E-01,3.20E-04,22.7 ,-,99.97 ,-,13.5,13.4,0.0011 ,1.15E+01,-,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 17:00,14.6,14.4,14.4,14,14.7,14.7,14.6,15,14.7,21.6,14.9,14.7,16.3,14.8,14.8,14.9,14.7,14.6,14.7,15.4,14.7,14.7,13.8,25.6,13.7,15.5,15,14.9,15,16.8,16.8,L3,4.65 ,22.3 ,0.33 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.2,-,-,16.97 ,15.77 ,-,0.00 ,0.00 ,1.51E+01,2.29E-01,3.18E-04,26.4 ,-,99.96 ,-,13.4,-,0.0011 ,1.18E+01,1.82E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 23:00,14.6,14.3,14.4,14,14.7,14.7,14.6,15,14.6,21.6,14.8,14.7,16.3,14.8,14.7,14.9,14.7,14.5,14.6,15.4,14.7,14.7,13.8,25.6,13.6,15.4,14.9,14.9,14.9,16.8,16.7,L3,4.63 ,22.2 ,0.40 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.95 ,15.77 ,-,0.00 ,0.00 ,1.53E+01,2.62E-01,3.18E-04,26.4 ,-,99.96 ,-,13.6,-,0.0011 ,1.19E+01,2.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 5:00,14.5,14.3,14.4,14,14.6,14.6,14.6,14.9,14.6,21.6,14.8,14.7,16.3,14.8,14.7,14.8,14.7,14.5,14.6,15.3,14.6,14.7,13.7,25.5,13.6,15.4,14.9,14.9,14.9,16.8,16.7,L3,4.63 ,22.0 ,0.42 ,0.447 ,-,-,-,-,0.444 ,0.017 ,22.3,-,-,16.97 ,15.77 ,-,0.00 ,0.00 ,1.52E+01,2.40E-01,3.14E-04,26.3 ,-,99.96 ,-,13.9,-,0.0012 ,1.18E+01,2.00E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 11:00,14.5,14.3,14.3,13.9,14.6,14.6,14.5,14.9,14.6,21.4,14.7,14.6,16.2,14.7,14.7,14.8,14.6,14.5,14.6,15.3,14.6,14.6,13.7,25.4,13.5,15.3,14.8,14.9,14.8,16.8,16.7,L3,4.62 ,21.9 ,0.47 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.98 ,15.77 ,-,0.00 ,0.00 ,1.53E+01,1.99E-01,3.18E-04,26.4 ,-,99.96 ,-,13.9,-,0.0011 ,1.16E+01,2.58E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 17:00,14.5,14.3,14.3,13.9,14.6,14.6,14.5,14.9,14.5,21.4,14.7,14.6,16.2,14.7,14.7,14.8,14.6,14.4,14.5,15.2,14.6,14.6,13.7,25.3,13.5,15.3,14.8,14.8,14.8,16.8,16.7,L3,4.66 ,21.9 ,0.43 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.97 ,15.77 ,-,0.00 ,0.00 ,1.50E+01,1.91E-01,3.14E-04,26.3 ,-,99.97 ,-,14,-,0.0011 ,1.13E+01,2.69E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 23:00,14.5,14.2,14.3,13.9,14.6,14.6,14.5,14.8,14.5,21.3,14.7,14.6,16.1,14.7,14.6,14.8,14.6,14.4,14.5,15.2,14.5,14.6,13.7,25.3,13.5,15.3,14.8,14.8,14.8,16.8,16.7,L3,4.62 ,21.6 ,0.40 ,0.447 ,-,-,-,-,0.444 ,0.017 ,22.2,-,-,17.02 ,15.76 ,-,0.00 ,0.00 ,1.51E+01,2.76E-01,3.13E-04,26.2 ,-,99.94 ,-,14.1,-,0.0012 ,1.16E+01,1.85E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 5:00,14.5,14.2,14.3,13.9,14.5,14.5,14.5,14.8,14.5,21.2,14.7,14.6,16.1,14.6,14.6,14.8,14.6,14.4,14.5,15.2,14.5,14.6,13.7,25.2,13.5,15.3,14.8,14.8,14.8,16.8,16.7,L3,4.62 ,21.5 ,0.33 ,0.446 ,-,-,-,-,0.444 ,0.017 ,22.1,-,-,17.00 ,15.75 ,-,0.00 ,0.00 ,1.50E+01,2.63E-01,3.13E-04,25.9 ,-,99.95 ,-,14.1,-,0.0011 ,1.18E+01,1.67E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 11:00,14.4,14.2,14.2,13.8,14.5,14.5,14.4,14.8,14.5,21.1,14.7,14.5,16.1,14.6,14.6,14.8,14.5,14.4,14.5,15.2,14.5,14.5,13.6,25.1,13.5,15.2,14.7,14.8,14.7,16.8,16.7,L3,4.61 ,21.6 ,0.40 ,0.447 ,-,-,-,-,0.444 ,0.017 ,22.2,-,-,16.97 ,15.77 ,-,0.00 ,0.00 ,1.53E+01,2.81E-01,3.13E-04,26.1 ,-,99.97 ,-,14,-,0.0012 ,1.15E+01,1.94E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 17:00,14.4,14.2,14.2,13.8,14.5,14.5,14.4,14.8,14.4,21,14.6,14.5,16,14.6,14.6,14.8,14.5,14.3,14.5,15.2,14.5,14.5,13.6,25,13.5,15.2,14.7,14.8,14.7,16.7,16.7,L3,4.62 ,21.5 ,0.39 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.96 ,15.78 ,-,0.00 ,0.00 ,1.54E+01,2.67E-01,3.16E-04,26.2 ,-,99.96 ,-,14.5,-,0.0011 ,1.16E+01,2.58E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 23:00,14.4,14.1,14.2,13.8,14.5,14.5,14.4,14.8,14.4,21,14.6,14.5,16,14.6,14.5,14.7,14.5,14.3,14.4,15.1,14.4,14.5,13.6,25,13.5,15.2,14.7,14.8,14.7,16.7,16.6,L3,4.60 ,21.3 ,0.42 ,0.446 ,-,-,-,-,0.444 ,0.017 ,22.1,-,-,16.98 ,15.75 ,-,0.00 ,0.00 ,1.54E+01,2.17E-01,3.16E-04,26.2 ,-,99.97 ,-,14.6,-,0.0011 ,1.17E+01,2.54E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 5:00,14.4,14.1,14.2,13.8,14.4,14.4,14.4,14.7,14.4,21,14.6,14.5,16,14.6,14.5,14.7,14.5,14.3,14.4,15.1,14.4,14.5,13.6,24.9,13.4,15.1,14.7,14.7,14.7,16.7,16.6,L3,4.57 ,21.2 ,0.52 ,0.446 ,-,-,-,-,0.444 ,0.017 ,22.3,-,-,16.96 ,15.75 ,-,0.00 ,0.00 ,1.56E+01,2.03E-01,3.13E-04,26.5 ,-,99.96 ,-,14.6,-,0.0013 ,1.14E+01,1.71E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 11:00,14.3,14.1,14.1,13.8,14.4,14.4,14.4,14.7,14.4,20.9,14.6,14.5,16,14.5,14.5,14.8,14.5,14.3,14.4,15.1,14.4,14.4,13.6,24.9,13.4,15.1,14.7,14.7,14.6,16.7,16.6,L3,4.56 ,21.2 ,0.61 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.95 ,15.77 ,-,0.00 ,0.00 ,1.53E+01,1.91E-01,3.11E-04,26.6 ,-,99.98 ,-,14.7,-,0.0011 ,1.18E+01,2.23E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 17:00,14.3,14.1,14.1,13.7,14.4,14.4,14.3,14.7,14.4,20.9,14.6,14.4,16,14.5,14.5,14.8,14.4,14.3,14.4,15.1,14.4,14.4,13.6,24.8,13.4,15.1,14.7,14.7,14.6,16.7,16.6,L3,4.61 ,21.2 ,0.64 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.6,-,-,16.94 ,15.79 ,-,0.00 ,0.00 ,1.50E+01,2.00E-01,3.11E-04,26.7 ,-,99.95 ,-,15.1,-,0.0011 ,1.19E+01,1.74E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 23:00,14.3,14.1,14.1,13.7,14.4,14.4,14.3,14.7,14.4,20.8,14.5,14.4,16,14.5,14.5,14.8,14.4,14.3,14.4,15,14.4,14.4,13.5,24.7,13.4,15.1,14.7,14.7,14.6,16.7,16.6,L3,4.63 ,21.1 ,0.64 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.7,-,-,16.96 ,15.80 ,-,0.00 ,0.00 ,1.50E+01,2.91E-01,3.15E-04,26.6 ,-,99.97 ,-,15.3,-,0.0011 ,1.15E+01,2.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 5:00,14.3,14,14.1,13.7,14.4,14.4,14.3,14.7,14.3,20.8,14.5,14.4,15.9,14.5,14.4,14.7,14.4,14.2,14.3,15,14.4,14.4,13.5,24.7,13.4,15,14.6,14.7,14.6,16.7,16.6,L3,4.68 ,21.1 ,0.59 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.6,-,-,16.93 ,15.79 ,-,0.00 ,0.00 ,1.57E+01,2.15E-01,3.14E-04,26.5 ,-,99.95 ,-,15.4,-,0.0010 ,1.16E+01,2.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 11:00,14.3,14,14.1,13.7,14.4,14.4,14.3,14.6,14.3,20.7,14.5,14.4,15.9,14.4,14.4,14.8,14.4,14.2,14.3,15,14.3,14.4,13.5,24.6,13.4,15,14.6,14.6,14.5,16.7,16.6,L3,4.69 ,21.1 ,0.54 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.6,-,-,16.95 ,15.80 ,-,0.00 ,0.00 ,1.54E+01,2.33E-01,3.12E-04,26.3 ,-,99.98 ,-,15.6,-,0.0012 ,1.18E+01,2.28E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 17:00,14.3,14,14,13.7,14.3,14.3,14.3,14.6,14.3,20.7,14.5,14.4,15.9,14.4,14.4,14.7,14.4,14.2,14.3,15,14.3,14.4,13.5,24.5,13.4,15,14.6,14.6,14.5,16.6,16.5,L3,4.70 ,21.1 ,0.47 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.6,-,-,16.92 ,15.80 ,-,0.00 ,0.00 ,1.57E+01,1.90E-01,3.16E-04,26.1 ,-,99.94 ,-,16.1,-,0.0011 ,1.18E+01,2.46E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 23:00,14.2,14,14,13.7,14.3,14.3,14.2,14.6,14.3,20.7,14.5,14.4,15.9,14.4,14.4,14.8,14.4,14.2,14.3,15,14.3,14.3,13.5,24.5,13.4,15,14.6,14.6,14.5,16.6,16.5,L3,4.67 ,21.0 ,0.54 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.6,-,-,16.96 ,15.80 ,-,0.00 ,0.00 ,1.51E+01,2.19E-01,3.17E-04,26.3 ,-,99.97 ,-,16.3,-,0.0011 ,1.15E+01,1.68E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 5:00,14.2,14,14,13.7,14.3,14.3,14.2,14.6,14.3,20.6,14.5,14.4,15.9,14.4,14.4,14.8,14.3,14.2,14.3,15,14.3,14.3,13.5,24.5,13.3,15,14.5,14.6,14.5,16.6,16.5,L3,4.64 ,21.0 ,0.46 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.94 ,15.79 ,-,0.00 ,0.00 ,1.50E+01,2.58E-01,3.14E-04,26.1 ,-,99.99 ,-,16.3,-,0.0011 ,1.22E+01,2.21E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 11:00,14.2,13.9,14,13.6,14.3,14.3,14.2,14.6,14.2,20.6,14.4,14.3,15.8,14.4,14.4,14.6,14.3,14.1,14.3,14.9,14.3,14.3,13.5,24.4,13.3,14.9,14.6,14.6,14.5,16.6,16.5,L3,4.64 ,21.0 ,0.44 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.93 ,15.78 ,-,0.00 ,0.00 ,1.51E+01,2.11E-01,3.08E-04,26.0 ,-,99.96 ,-,16.1,16,0.0010 ,1.16E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 17:00,14.2,13.9,14,13.6,14.3,14.3,14.2,14.6,14.2,20.6,14.4,14.3,15.9,14.4,14.4,14.7,14.3,14.1,14.3,14.9,14.3,14.3,13.4,24.5,13.3,14.9,14.5,14.6,14.5,16.6,16.5,L3,4.63 ,20.9 ,0.29 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.4,-,-,16.94 ,15.79 ,-,0.00 ,0.00 ,1.50E+01,1.57E-01,3.18E-04,25.7 ,-,99.97 ,-,-,15.8,0.0012 ,1.20E+01,2.01E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 23:00,14.2,13.9,14,13.6,14.3,14.3,14.2,14.5,14.2,20.6,14.4,14.3,15.8,14.4,14.3,14.5,14.3,14.1,14.2,14.9,14.2,14.3,13.4,24.6,13.3,14.9,14.5,14.5,14.5,16.6,16.5,L3,4.63 ,20.9 ,0.34 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.4,-,-,16.94 ,15.80 ,-,0.00 ,0.00 ,1.52E+01,1.99E-01,3.12E-04,25.9 ,-,99.98 ,-,-,16.1,0.0011 ,1.17E+01,2.33E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 5:00,14.2,13.9,14,13.6,14.3,14.2,14.2,14.5,14.2,20.6,14.4,14.3,15.8,14.4,14.3,14.7,14.3,14.1,14.2,14.9,14.2,14.3,13.4,24.6,13.3,14.9,14.5,14.5,14.4,16.6,16.4,L3,4.62 ,20.8 ,0.34 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.93 ,15.79 ,-,0.00 ,0.00 ,1.51E+01,1.27E-01,3.13E-04,25.9 ,-,99.95 ,-,-,16.1,0.0012 ,1.18E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 11:00,14.1,13.9,13.9,13.6,14.2,14.2,14.2,14.5,14.2,20.6,14.4,14.3,15.8,14.3,14.3,14.7,14.3,14.1,14.2,14.9,14.2,14.2,13.4,24.5,13.2,14.9,14.5,14.5,14.4,16.5,16.4,L3,4.61 ,20.9 ,0.43 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.4,-,-,16.90 ,15.79 ,-,0.00 ,0.00 ,1.51E+01,2.17E-01,3.14E-04,26.1 ,-,99.98 ,-,-,16.3,0.0011 ,1.16E+01,2.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 17:00,14.1,13.9,13.9,13.6,14.2,14.2,14.1,14.5,14.2,20.7,14.4,14.2,15.8,14.3,14.3,14.6,14.3,14.1,14.2,14.9,14.2,14.2,13.4,24.7,13.2,14.9,14.4,14.5,14.4,16.5,16.4,L3,4.63 ,20.8 ,0.33 ,0.446 ,-,-,-,-,0.445 ,0.017 ,22.4,-,-,16.93 ,15.79 ,-,0.00 ,0.00 ,1.52E+01,1.81E-01,3.14E-04,26.0 ,-,99.97 ,-,-,16.7,0.0011 ,1.18E+01,2.33E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 23:00,14.1,13.9,13.9,13.6,14.2,14.2,14.1,14.5,14.2,20.7,14.4,14.2,15.8,14.3,14.3,14.6,14.2,14.1,14.2,14.9,14.2,14.2,13.4,24.8,13.2,14.9,14.4,14.5,14.4,16.5,16.4,L3,4.62 ,20.8 ,0.34 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.95 ,15.80 ,-,0.00 ,0.00 ,1.51E+01,1.80E-01,3.13E-04,26.0 ,-,99.96 ,-,-,16.8,0.0011 ,1.16E+01,2.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 5:00,14.1,13.9,13.9,13.6,14.2,14.2,14.1,14.5,14.2,20.7,14.3,14.2,15.8,14.3,14.3,14.6,14.2,14.1,14.2,14.8,14.2,14.2,13.4,24.8,13.2,14.9,14.4,14.5,14.4,16.5,16.4,L3,4.58 ,20.8 ,0.43 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.96 ,15.78 ,-,0.00 ,0.00 ,1.51E+01,2.07E-01,3.16E-04,26.2 ,-,99.97 ,-,-,16.8,0.0010 ,1.15E+01,1.41E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 11:00,14.1,13.8,13.9,13.5,14.2,14.2,14.1,14.5,14.1,20.7,14.3,14.2,15.8,14.3,14.2,14.5,14.2,14.1,14.2,14.8,14.2,14.2,13.3,24.7,13.2,14.9,14.4,14.5,14.4,16.5,16.4,L3,4.58 ,20.9 ,0.44 ,0.446 ,-,-,-,-,0.444 ,0.017 ,22.4,-,-,16.92 ,15.78 ,-,0.00 ,0.00 ,1.50E+01,1.47E-01,3.17E-04,26.1 ,-,99.98 ,-,17.1,16.9,0.0011 ,1.20E+01,2.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 17:00,14.1,13.8,13.9,13.5,14.2,14.2,14.1,14.4,14.1,20.7,14.3,14.2,15.8,14.3,14.2,14.5,14.2,14,14.1,14.8,14.1,14.2,13.3,24.7,13.2,14.9,14.4,14.4,14.4,16.5,16.4,L3,4.61 ,20.8 ,0.55 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.6,-,-,16.89 ,15.79 ,-,0.00 ,0.00 ,1.53E+01,1.44E-01,3.13E-04,26.5 ,-,99.95 ,-,16.9,16.7,0.0011 ,1.18E+01,2.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 23:00,14.1,13.8,13.9,13.5,14.2,14.2,14.1,14.4,14.1,20.6,14.3,14.2,15.8,14.3,14.2,14.6,14.2,14,14.1,14.9,14.2,14.2,13.3,24.7,13.2,14.9,14.4,14.4,14.4,16.4,16.4,L3,4.59 ,20.9 ,0.75 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.8,-,-,16.95 ,15.80 ,-,0.00 ,0.00 ,1.51E+01,1.89E-01,3.18E-04,26.9 ,-,99.97 ,-,16.6,16.5,0.0012 ,1.19E+01,1.41E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 5:00,14.1,13.8,13.9,13.5,14.2,14.2,14.1,14.4,14.1,20.6,14.3,14.2,15.8,14.3,14.2,14.6,14.2,14,14.1,14.8,14.1,14.2,13.3,24.7,13.2,14.9,14.4,14.5,14.4,16.4,16.3,L3,4.78 ,20.8 ,1.03 ,0.447 ,-,-,-,-,0.445 ,0.018 ,23.1,-,-,16.88 ,15.53 ,-,0.00 ,0.00 ,1.52E+01,2.57E-01,3.13E-04,27.5 ,-,99.95 ,-,15.8,15.7,0.0011 ,1.20E+01,1.85E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 11:00,14.1,13.8,13.9,13.5,14.2,14.1,14.1,14.4,14.1,20.5,14.3,14.2,15.8,14.2,14.2,14.6,14.2,14,14.1,14.8,14.1,14.2,13.3,24.7,13.2,14.8,14.4,14.5,14.4,16.4,16.3,L3,4.93 ,20.9 ,0.89 ,0.447 ,-,-,-,-,0.445 ,0.018 ,23.1,-,-,16.89 ,15.49 ,-,0.00 ,0.00 ,1.53E+01,1.88E-01,3.15E-04,27.0 ,-,99.98 ,-,-,14.8,0.0011 ,1.18E+01,2.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 17:00,14.1,13.8,13.9,13.5,14.2,14.1,14.1,14.4,14.1,20.4,14.3,14.2,15.7,14.2,14.2,14.4,14.2,14,14.1,14.8,14.1,14.2,13.3,24.6,13.1,14.8,14.3,14.4,14.3,16.4,16.3,L3,4.95 ,20.9 ,0.46 ,0.446 ,-,-,-,-,0.445 ,0.018 ,22.8,-,-,16.83 ,15.49 ,-,0.00 ,0.00 ,1.51E+01,2.30E-01,3.18E-04,25.9 ,-,99.98 ,-,-,15.6,0.0012 ,1.18E+01,2.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 23:00,14.1,13.8,13.8,13.5,14.1,14.1,14.1,14.4,14.1,20.4,14.3,14.2,15.7,14.2,14.2,14.5,14.2,14,14.1,14.8,14.1,14.1,13.3,24.5,13.1,14.8,14.4,14.4,14.3,16.4,16.3,L3,4.92 ,20.8 ,0.59 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.9,-,-,16.86 ,15.50 ,-,0.00 ,0.00 ,1.51E+01,1.39E-01,3.15E-04,26.3 ,-,99.97 ,-,-,16.1,0.0011 ,1.18E+01,2.54E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 5:00,14.1,13.8,13.8,13.5,14.1,14.1,14.1,14.4,14.1,20.4,14.3,14.2,15.7,14.2,14.2,14.5,14.2,14,14.1,14.8,14.1,14.1,13.3,24.5,13.1,14.8,14.3,14.4,14.3,16.4,16.3,L3,4.84 ,20.8 ,0.23 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.91 ,15.47 ,-,0.00 ,0.00 ,1.54E+01,1.48E-01,3.16E-04,25.4 ,-,99.97 ,-,-,16.1,0.0011 ,1.18E+01,1.98E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 11:00,14,13.8,13.8,13.5,14.1,14.1,14,14.4,14.1,20.4,14.2,14.1,15.7,14.2,14.2,14.6,14.1,14,14.1,14.8,14.1,14.1,13.3,24.4,13.1,14.8,14.3,14.4,14.3,16.4,16.3,L3,4.82 ,20.8 ,0.39 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.93 ,15.47 ,-,0.00 ,0.00 ,1.53E+01,1.83E-01,3.17E-04,25.8 ,-,99.96 ,-,-,16.1,0.0011 ,1.23E+01,2.52E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 17:00,14,13.8,13.8,13.5,14.1,14.1,14,14.4,14,20.4,14.2,14.1,15.7,14.2,14.2,14.6,14.1,14,14.1,14.7,14.1,14.1,13.3,24.3,13.1,14.7,14.3,14.3,14.3,16.4,16.3,L3,4.85 ,20.8 ,0.39 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.90 ,15.49 ,-,0.00 ,0.00 ,1.53E+01,1.93E-01,3.11E-04,25.8 ,-,99.93 ,-,-,16.1,0.0010 ,1.16E+01,1.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 23:00,14,13.8,13.8,13.4,14.1,14.1,14,14.4,14,20.3,14.2,14.1,15.7,14.2,14.2,14.5,14.1,14,14,14.7,14,14.1,13.3,24.2,13.1,14.7,14.3,14.3,14.3,16.3,16.3,L3,4.81 ,20.7 ,0.45 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.94 ,15.47 ,-,0.00 ,0.00 ,1.53E+01,2.98E-01,3.16E-04,26.1 ,-,99.95 ,-,-,16.1,0.0011 ,1.18E+01,2.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 5:00,14,13.7,13.8,13.4,14.1,14.1,14,14.4,14,20.3,14.2,14.1,15.6,14.1,14.1,14.6,14.1,13.9,14,14.7,14,14.1,13.2,24.1,13.1,14.7,14.3,14.3,14.2,16.3,16.2,L3,4.79 ,20.6 ,0.49 ,0.447 ,-,-,-,-,0.444 ,0.018 ,22.4,-,-,16.95 ,15.46 ,-,0.00 ,0.00 ,1.49E+01,2.41E-01,3.17E-04,26.2 ,-,99.95 ,-,-,16.1,0.0010 ,1.18E+01,2.06E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 11:00,14,13.7,13.8,13.4,14.1,14,14,14.3,14,20.3,14.2,14.1,15.6,14.1,14.1,14.6,14.1,13.9,14,14.7,14,14.1,13.2,24.1,13.1,14.7,14.3,14.3,14.2,16.3,16.2,L3,4.80 ,20.8 ,0.57 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.6,-,-,16.88 ,15.47 ,-,0.00 ,0.00 ,1.51E+01,1.79E-01,3.13E-04,26.4 ,-,99.94 ,-,-,16.3,0.0011 ,1.16E+01,1.92E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 17:00,14,13.7,13.7,13.4,14,14,14,14.3,14,20.2,14.2,14.1,15.6,14.1,14.1,14.6,14.1,13.9,14,14.7,14,14,13.2,24,13.1,14.6,14.2,14.3,14.2,16.3,16.2,L3,4.86 ,20.9 ,0.56 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.7,-,-,16.89 ,15.48 ,-,0.00 ,0.00 ,1.51E+01,1.18E-01,3.13E-04,26.2 ,-,99.97 ,-,-,17,0.0011 ,1.18E+01,1.90E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 23:00,14,13.7,13.7,13.4,14,14,13.9,14.3,14,20.2,14.2,14.1,15.6,14.1,14.1,14.6,14,13.9,14,14.6,14,14,13.2,24,13.1,14.6,14.2,14.3,14.2,16.3,16.2,L3,4.83 ,20.7 ,0.33 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.90 ,15.49 ,-,0.00 ,0.00 ,1.50E+01,1.97E-01,3.15E-04,25.7 ,-,99.97 ,-,-,17.3,0.0012 ,1.16E+01,1.94E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 5:00,13.9,13.7,13.7,13.4,14,14,14,14.3,14,20.2,14.2,14.1,15.6,14.1,14.1,14.6,14,13.9,14,14.6,14,14,13.2,23.9,13.1,14.6,14.3,14.3,14.2,16.3,16.2,L3,4.78 ,20.7 ,0.43 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.4,-,-,16.89 ,15.47 ,-,0.00 ,0.00 ,1.50E+01,1.57E-01,3.15E-04,26.0 ,-,99.97 ,-,-,17.2,0.0011 ,1.16E+01,2.11E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 11:00,13.9,13.7,13.7,13.4,14,14,13.9,14.3,14,20.2,14.1,14,15.6,14.1,14.1,14.6,14,13.9,14,14.6,14,14,13.2,23.9,13.1,14.6,14.2,14.3,14.2,16.3,16.2,L3,4.78 ,20.7 ,0.42 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.4,-,-,16.89 ,15.47 ,-,0.00 ,0.00 ,1.49E+01,2.00E-01,3.12E-04,26.0 ,-,99.98 ,-,-,17.2,0.0012 ,1.19E+01,1.67E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 17:00,13.9,13.7,13.7,13.4,14,14,13.9,14.3,14,20.1,14.1,14,15.6,14.1,14.1,14.6,14,13.9,14,14.6,14,14,13.2,23.8,13.1,14.6,14.2,14.3,14.2,16.2,16.2,L3,4.79 ,20.8 ,0.37 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.93 ,15.49 ,-,0.00 ,0.00 ,1.50E+01,2.09E-01,3.14E-04,25.9 ,-,99.98 ,-,-,17.4,0.0011 ,1.18E+01,1.87E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 23:00,13.9,13.7,13.7,13.4,14,14,13.9,14.3,14,20.1,14.1,14,15.5,14.1,14.1,14.6,14,13.9,14,14.6,14,14,13.2,23.8,13.1,14.6,14.2,14.3,14.1,16.2,16.1,L3,4.78 ,20.8 ,0.32 ,0.447 ,-,-,-,-,0.445 ,0.017 ,22.3,-,-,16.97 ,15.48 ,-,0.00 ,0.00 ,1.54E+01,1.95E-01,3.15E-04,25.8 ,-,99.96 ,-,-,17.5,0.0011 ,1.15E+01,1.65E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 5:00,13.9,13.7,13.7,13.3,14,14,13.9,14.3,13.9,20.1,14.1,14,15.5,14.1,14.1,14.6,14,13.8,13.9,14.6,13.9,14,13.2,23.8,13,14.6,14.2,14.3,14.1,16.2,16.1,L3,4.74 ,20.6 ,0.39 ,0.446 ,-,-,-,-,0.444 ,0.017 ,22.3,-,-,16.99 ,15.46 ,-,0.00 ,0.00 ,1.50E+01,2.38E-01,3.16E-04,26.0 ,-,99.99 ,-,-,17.4,0.0011 ,1.18E+01,2.18E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 11:00,13.9,13.6,13.7,13.3,14,14,13.9,14.3,13.9,20,14.1,14,15.5,14,14,14.6,14,13.8,13.9,14.6,13.9,14,13.2,23.8,13,14.6,14.2,14.3,14.1,16.2,16.1,L3,4.73 ,20.7 ,0.56 ,0.447 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.01 ,15.42 ,-,0.00 ,0.00 ,1.50E+01,-,3.15E-04,26.4 ,-,99.97 ,-,-,17.3,0.0012 ,1.16E+01,1.62E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 17:00,13.9,13.6,13.6,13.3,14,13.9,13.9,14.2,13.9,20,14.1,14,15.5,14.1,14,14.6,14,13.8,13.9,14.5,13.9,14,13.2,23.7,13,14.5,14.2,14.2,14.1,16.2,16.1,L3,4.74 ,20.7 ,0.56 ,0.446 ,-,-,-,-,0.445 ,0.018 ,22.6,-,-,17.01 ,15.43 ,-,0.00 ,0.00 ,1.54E+01,1.96E-01,3.13E-04,26.4 ,-,99.97 ,-,-,17.6,0.0011 ,1.15E+01,2.66E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 23:00,13.9,13.6,13.6,13.3,14,13.9,13.9,14.2,13.9,20,14.1,14,15.5,14,14,14.6,14,13.8,13.9,14.5,13.9,13.9,13.1,23.7,13,14.5,14.2,14.2,14.1,16.2,16.1,L3,4.78 ,20.5 ,0.62 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.04 ,15.40 ,-,0.00 ,0.00 ,1.54E+01,1.83E-01,3.13E-04,26.6 ,-,99.97 ,-,-,17.4,0.0010 ,1.16E+01,1.74E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 5:00,13.9,13.6,13.6,13.3,13.9,13.9,13.8,14.2,13.9,20,14.1,13.9,15.5,14,14,14.6,13.9,13.8,13.9,14.5,13.9,13.9,13.1,23.7,13,14.5,14.1,14.2,14.1,16.2,16.1,L3,4.86 ,20.5 ,0.74 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.01 ,15.37 ,-,0.00 ,0.00 ,1.50E+01,1.20E-01,3.13E-04,26.8 ,-,99.96 ,-,-,17,0.0012 ,1.18E+01,2.56E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 11:00,13.8,13.6,13.6,13.2,13.9,13.9,13.8,14.2,13.8,19.9,14,13.9,15.4,14,14,14.5,13.9,13.8,13.8,14.5,13.9,13.9,13.1,23.6,13,14.5,14.1,14.1,14,16.1,16.1,L3,4.92 ,20.4 ,0.67 ,0.447 ,-,-,-,-,0.444 ,0.018 ,22.6,-,-,17.02 ,15.38 ,-,0.00 ,0.00 ,1.52E+01,2.42E-01,3.10E-04,26.6 ,-,99.97 ,-,-,16.6,0.0011 ,1.15E+01,1.96E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 17:00,13.8,13.5,13.5,13.2,13.9,13.8,13.8,14.1,13.8,19.9,14,13.9,15.4,13.9,13.9,14.5,13.9,13.7,13.8,14.4,13.8,13.9,13.1,23.5,12.9,14.4,14,14,14,16.1,16,L3,4.92 ,20.4 ,0.46 ,0.447 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.03 ,15.39 ,-,0.00 ,0.00 ,1.47E+01,2.13E-01,3.14E-04,26.1 ,-,99.98 ,-,-,16.6,0.0012 ,1.15E+01,2.05E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 23:00,13.7,13.5,13.5,13.2,13.8,13.8,13.7,14.1,13.8,19.8,14,13.8,15.4,13.9,13.9,14.5,13.8,13.7,13.8,14.4,13.8,13.8,13.1,23.4,12.9,14.4,14,14,14,16.1,16,L3,4.92 ,20.3 ,0.40 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.4,-,-,17.03 ,15.40 ,-,0.00 ,0.00 ,1.51E+01,1.99E-01,3.12E-04,25.9 ,-,99.97 ,-,-,16.6,0.0011 ,1.14E+01,2.15E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 5:00,13.7,13.5,13.5,13.1,13.8,13.8,13.7,14.1,13.8,19.8,13.9,13.8,15.3,13.9,13.9,14.5,13.8,13.7,13.7,14.4,13.8,13.8,13,23.4,12.9,14.4,14,14.1,13.9,16.1,16,L3,4.88 ,20.3 ,0.36 ,0.447 ,-,-,-,-,0.444 ,0.018 ,22.3,-,-,17.04 ,15.39 ,-,0.00 ,0.00 ,1.53E+01,2.55E-01,3.11E-04,25.9 ,-,99.94 ,-,-,16.5,0.0011 ,1.15E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 11:00,13.7,13.5,13.5,13.1,13.8,13.8,13.7,14.1,13.7,19.8,13.9,13.8,15.3,13.9,13.8,14.5,13.8,13.6,13.7,14.4,13.7,13.8,13,23.3,12.9,14.3,14,14.1,13.9,16.1,16,L3,4.86 ,20.4 ,0.47 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.4,-,-,17.02 ,15.39 ,-,0.00 ,0.00 ,1.50E+01,1.76E-01,3.11E-04,26.1 ,-,99.97 ,-,-,16.4,0.0011 ,1.16E+01,1.93E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 17:00,13.7,13.4,13.5,13.1,13.8,13.8,13.7,14.1,13.7,19.7,13.9,13.8,15.3,13.9,13.8,14.5,13.8,13.6,13.7,14.3,13.7,13.8,13,23.3,12.9,14.3,14,14,13.9,16.1,16,L3,4.86 ,20.3 ,0.48 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.00 ,15.40 ,-,0.00 ,0.00 ,1.50E+01,1.77E-01,3.15E-04,26.2 ,-,99.96 ,-,-,16.6,0.0010 ,1.17E+01,2.48E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 23:00,13.7,13.4,13.5,13.1,13.8,13.7,13.7,14,13.7,19.7,13.9,13.8,15.3,13.8,13.8,14.3,13.8,13.6,13.7,14.3,13.7,13.8,13,23.3,12.8,14.3,14,14,13.9,16,16,L3,4.87 ,20.2 ,0.60 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.6,-,-,17.01 ,15.41 ,-,0.00 ,0.00 ,1.53E+01,1.91E-01,3.15E-04,26.6 ,-,99.97 ,-,-,16.7,0.0012 ,1.15E+01,2.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 5:00,13.7,13.4,13.4,13.1,13.8,13.7,13.7,14,13.7,19.7,13.9,13.8,15.3,13.8,13.8,14.5,13.8,13.6,13.7,14.3,13.7,13.7,13,23.3,12.8,14.3,14,14,13.9,16.1,16,L3,4.84 ,20.2 ,0.60 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.02 ,15.39 ,-,0.00 ,0.00 ,1.51E+01,1.97E-01,3.10E-04,26.4 ,-,99.94 ,-,-,16.5,0.0011 ,1.18E+01,2.04E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 11:00,13.6,13.4,13.4,13.1,13.7,13.7,13.6,14,13.7,19.7,13.8,13.7,15.3,13.8,13.8,14.4,13.7,13.6,13.7,14.3,13.7,13.7,12.9,23.3,12.8,14.3,13.9,14,13.9,16,15.9,L3,4.83 ,20.1 ,0.71 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.00 ,15.36 ,-,0.00 ,0.00 ,1.51E+01,1.44E-01,3.13E-04,26.7 ,-,99.94 ,-,-,16.1,0.0012 ,1.17E+01,2.36E-01,,,,,,,,,,,,,,,,,,,,,,,,,
