,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),Water levels inside PCV were newly added.,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),JP side (A) N2 pressure,JP side (B) N2 pressure,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),JP side (A) N2 flow rate,JP side (B) N2 flow rate,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV �`,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 17:00,13.6,13.4,13.4,13,13.7,13.7,13.6,14,13.6,19.7,13.8,13.7,15.2,13.8,13.8,14.4,13.7,13.6,13.7,14.3,13.7,13.7,12.9,23.3,12.8,14.3,13.9,14,13.8,16,15.9,L3,4.89 ,20.1 ,0.59 ,0.447 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.02 ,15.38 ,-,0.00 ,0.00 ,1.47E+01,2.05E-01,3.13E-04,26.4 ,-,99.98 ,-,-,16,0.0012 ,1.18E+01,2.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 23:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.6,13.8,13.7,15.2,13.7,13.7,14.3,13.7,13.5,13.6,14.2,13.6,13.7,12.9,23.3,12.7,14.2,13.9,13.9,13.8,16,15.9,L3,4.88 ,20.0 ,0.49 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.4,-,-,17.01 ,15.38 ,-,0.00 ,0.00 ,1.51E+01,2.14E-01,3.11E-04,26.1 ,-,99.98 ,-,-,16,0.0011 ,1.16E+01,2.21E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 5:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.6,13.8,13.6,15.2,13.7,13.7,14.4,13.6,13.5,13.6,14.2,13.6,13.6,12.8,23.3,12.7,14.2,13.8,13.9,13.8,16,15.9,L3,4.86 ,20.0 ,0.45 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.4,-,-,17.01 ,15.37 ,-,0.00 ,0.00 ,1.51E+01,1.61E-01,3.16E-04,26.1 ,-,99.96 ,-,-,15.9,0.0012 ,1.18E+01,2.05E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 11:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.6,13.7,13.6,15.1,13.7,13.7,14.3,13.6,13.5,13.6,14.2,13.6,13.6,12.8,23.2,12.7,14.2,13.8,13.9,13.7,16,15.9,L3,4.83 ,19.9 ,0.51 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.00 ,15.39 ,-,0.00 ,0.00 ,1.53E+01,2.62E-01,3.15E-04,26.2 ,-,99.95 ,-,-,16,0.0011 ,1.17E+01,2.51E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 17:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.5,19.6,13.7,13.6,15.1,13.7,13.7,14.3,13.6,13.5,13.5,14.2,13.6,13.6,12.8,23.3,12.7,14.2,13.8,13.9,13.7,15.9,15.9,L3,4.87 ,19.9 ,0.31 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.4,-,-,17.00 ,15.41 ,-,0.00 ,0.00 ,1.52E+01,1.51E-01,3.11E-04,25.7 ,-,99.96 ,-,-,16.2,0.0012 ,1.18E+01,2.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 23:00,13.5,13.3,13.3,12.9,13.6,13.6,13.5,13.9,13.5,19.6,13.7,13.6,15.1,13.7,13.6,14.3,13.6,13.5,13.5,14.2,13.5,13.6,12.8,23.2,12.7,14.1,13.8,13.9,13.7,15.9,15.9,L3,4.83 ,19.8 ,0.29 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.1,-,-,17.00 ,15.39 ,-,0.00 ,0.00 ,1.52E+01,1.92E-01,3.12E-04,25.7 ,-,99.98 ,-,-,16.2,0.0011 ,1.15E+01,2.91E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 5:00,13.5,13.2,13.2,12.9,13.6,13.5,13.5,13.9,13.5,19.6,13.7,13.6,15.1,13.7,13.6,14.3,13.6,13.4,13.5,14.1,13.5,13.6,12.8,23.3,12.6,14.1,13.8,13.8,13.7,15.9,15.8,L3,4.80 ,19.8 ,0.27 ,0.446 ,-,-,-,-,0.444 ,0.017 ,22,-,-,17.05 ,15.37 ,-,0.00 ,0.00 ,1.52E+01,1.57E-01,3.15E-04,25.8 ,-,99.95 ,-,-,16.1,0.0011 ,1.18E+01,2.35E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 11:00,13.5,13.2,13.2,12.9,13.5,13.5,13.4,13.8,13.5,19.5,13.7,13.6,15.1,13.6,13.6,14.1,13.5,13.4,13.5,14.1,13.5,13.5,12.8,23.2,12.6,14.1,13.7,13.8,13.7,15.9,15.8,L3,4.81 ,19.9 ,0.40 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.3,-,-,17.01 ,15.39 ,-,0.00 ,0.00 ,1.51E+01,2.12E-01,3.10E-04,26.1 ,-,99.99 ,-,-,16.1,0.0011 ,1.16E+01,1.70E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 17:00,13.4,13.2,13.2,12.9,13.5,13.5,13.4,13.8,13.5,19.5,13.7,13.5,15,13.6,13.6,14.1,13.5,13.4,13.5,14.1,13.5,13.5,12.7,23.2,12.6,14.1,13.7,13.8,13.7,15.9,15.8,L3,4.89 ,19.8 ,0.34 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.2,-,-,17.04 ,15.40 ,-,0.00 ,0.00 ,1.51E+01,2.15E-01,3.13E-04,25.9 ,-,99.97 ,-,-,16.4,0.0012 ,1.19E+01,1.90E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 23:00,13.4,13.2,13.2,12.9,13.5,13.5,13.4,13.8,13.5,19.5,13.6,13.5,15,13.6,13.6,14.1,13.5,13.4,13.5,14.1,13.5,13.5,12.7,23.2,12.6,14.1,13.7,13.8,13.6,15.9,15.8,L3,4.82 ,19.8 ,0.40 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.2,-,-,17.05 ,15.40 ,-,0.00 ,0.00 ,1.54E+01,1.52E-01,3.14E-04,26.1 ,-,99.94 ,-,-,16.5,0.0012 ,1.17E+01,1.58E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 5:00,13.4,13.2,13.2,12.8,13.5,13.5,13.4,13.8,13.4,19.5,13.6,13.5,15,13.6,13.6,14.1,13.5,13.4,13.5,14.1,13.5,13.5,12.7,23.2,12.6,14.1,13.7,13.8,13.6,15.9,15.8,L3,4.81 ,19.7 ,0.42 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.2,-,-,17.07 ,15.39 ,-,0.00 ,0.00 ,1.53E+01,1.38E-01,3.11E-04,26.2 ,-,99.96 ,-,-,16.5,0.0011 ,1.18E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 11:00,13.4,13.1,13.1,12.8,13.5,13.5,13.4,13.8,13.4,19.4,13.6,13.5,15,13.6,13.5,14.1,13.5,13.3,13.4,14,13.4,13.5,12.7,23.1,12.6,14.1,13.7,13.7,13.6,15.8,15.7,L3,4.81 ,20.2 ,0.57 ,0.446 ,-,-,-,-,0.443 ,0.018 ,22.4,-,-,17.01 ,15.39 ,-,0.00 ,0.00 ,1.50E+01,2.04E-01,3.12E-04,26.6 ,-,99.97 ,-,-,16.7,0.0011 ,1.18E+01,2.30E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 17:00,13.4,13.1,13.1,12.8,13.5,13.5,13.4,13.8,13.4,19.4,13.6,13.5,15,13.6,13.5,14.2,13.5,13.3,13.4,14,13.4,13.5,12.7,23.1,12.6,14,13.7,13.7,13.6,15.8,15.7,L3,4.85 ,20.0 ,0.54 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.5,-,-,16.98 ,15.40 ,-,0.00 ,0.00 ,1.55E+01,1.39E-01,3.15E-04,26.5 ,-,99.98 ,-,-,17.2,0.0011 ,1.17E+01,2.06E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 23:00,13.4,13.1,13.2,12.8,13.5,13.5,13.4,13.8,13.4,19.4,13.6,13.5,15,13.6,13.5,14,13.5,13.3,13.4,14,13.4,13.5,12.7,23.1,12.6,14.1,13.7,13.8,13.6,15.8,15.7,L3,4.86 ,20.0 ,0.56 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.01 ,15.41 ,-,0.00 ,0.00 ,1.50E+01,1.98E-01,3.13E-04,26.6 ,-,99.98 ,-,-,17.7,0.0012 ,1.19E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 5:00,13.4,13.1,13.1,12.8,13.5,13.5,13.4,13.8,13.4,19.4,13.6,13.5,15,13.6,13.5,14.2,13.5,13.3,13.4,14,13.4,13.5,12.7,23.1,12.6,14.1,13.7,13.7,13.6,15.8,15.7,L3,4.83 ,20.1 ,0.65 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.7,-,-,16.99 ,15.42 ,-,0.00 ,0.00 ,1.54E+01,1.95E-01,3.18E-04,26.7 ,-,99.98 ,-,-,18.1,0.0010 ,1.18E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 11:00,13.4,13.1,13.1,12.8,13.5,13.5,13.4,13.8,13.4,19.4,13.6,13.5,15,13.6,13.6,14.2,13.5,13.3,13.4,14.1,13.5,13.5,12.7,23,12.6,14.1,13.7,13.7,13.6,15.8,15.7,L3,4.83 ,20.2 ,0.69 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.8,-,-,16.95 ,15.42 ,-,0.00 ,0.00 ,1.55E+01,1.59E-01,3.18E-04,26.7 ,-,100.00 ,-,-,18.4,0.0011 ,1.18E+01,1.67E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 17:00,13.4,13.1,13.1,12.8,13.5,13.5,13.4,13.8,13.4,19.4,13.6,13.5,15,13.6,13.5,14.2,13.5,13.3,13.4,14.1,13.5,13.5,12.7,23,12.6,14.1,13.7,13.8,13.6,15.8,15.7,L3,4.91 ,20.2 ,0.92 ,0.446 ,-,-,-,-,0.444 ,0.018 ,23.1,-,-,16.95 ,15.42 ,-,0.00 ,0.00 ,1.56E+01,2.24E-01,3.11E-04,27.1 ,-,99.97 ,-,-,18.7,0.0012 ,1.18E+01,1.93E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 23:00,13.4,13.1,13.2,12.8,13.5,13.5,13.4,13.8,13.4,19.4,13.6,13.5,15,13.6,13.5,14.1,13.5,13.3,13.4,14,13.4,13.5,12.7,23,12.6,14.1,13.7,13.8,13.6,15.7,15.7,L3,5.30 ,20.2 ,0.86 ,0.447 ,-,-,-,-,0.445 ,0.018 ,23,-,-,16.96 ,15.40 ,-,0.00 ,0.00 ,1.54E+01,2.12E-01,3.15E-04,26.9 ,-,99.96 ,-,-,18.2,0.0010 ,1.16E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 5:00,13.4,13.1,13.1,12.8,13.5,13.4,13.4,13.7,13.4,19.4,13.6,13.5,15,13.5,13.5,14.2,13.5,13.3,13.4,14,13.4,13.5,12.7,23,12.5,14,13.7,13.7,13.6,15.7,15.6,L3,5.24 ,20.2 ,0.40 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.7,-,-,16.96 ,15.42 ,-,0.00 ,0.00 ,1.56E+01,1.07E-01,3.13E-04,25.7 ,-,99.97 ,-,-,17.9,0.0011 ,1.17E+01,2.49E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 11:00,13.4,13.1,13.1,12.8,13.5,13.4,13.4,13.7,13.4,19.4,13.6,13.5,15,13.5,13.5,14.2,13.5,13.3,13.4,14,13.4,13.4,12.7,23,12.5,14,13.6,13.7,13.6,15.7,15.6,L3,5.20 ,20.3 ,0.26 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.96 ,15.42 ,-,0.00 ,-,1.54E+01,1.39E-01,3.11E-04,25.4 ,-,99.96 ,-,-,17.8,0.0011 ,1.14E+01,2.15E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 17:00,13.3,13.1,13.1,12.8,13.5,13.4,13.4,13.7,13.4,19.4,13.6,13.5,15,13.6,13.5,14.2,13.5,13.3,13.4,14,13.4,13.4,12.7,23,12.5,14,13.6,13.7,13.6,15.7,15.6,L3,5.17 ,20.2 ,0.28 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.98 ,15.42 ,-,0.00 ,0.00 ,1.53E+01,1.73E-01,3.17E-04,25.5 ,-,99.97 ,-,-,17.9,0.0012 ,1.18E+01,2.45E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 23:00,13.3,13.1,13.1,12.8,13.4,13.4,13.3,13.7,13.4,19.4,13.6,13.4,14.9,13.6,13.5,14,13.5,13.3,13.4,14,13.4,13.4,12.8,23.1,12.5,14,13.6,13.7,13.6,15.7,15.6,L3,5.11 ,20.2 ,0.34 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.4,-,-,17.01 ,15.42 ,-,0.00 ,0.00 ,1.51E+01,1.26E-01,3.14E-04,25.8 ,-,99.94 ,-,-,17.9,0.0011 ,1.16E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 5:00,13.3,13.1,13.1,12.8,13.4,13.4,13.3,13.7,13.4,19.3,13.6,13.4,14.9,13.6,13.5,14,13.4,13.3,13.4,14,13.4,13.4,12.7,23.2,12.5,14,13.6,13.7,13.6,15.7,15.6,L3,5.02 ,20.2 ,0.48 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.02 ,15.41 ,-,0.00 ,0.00 ,1.53E+01,2.36E-01,3.15E-04,26.2 ,-,99.98 ,-,-,17.8,0.0011 ,1.18E+01,1.51E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 11:00,13.3,13.1,13.1,12.8,13.4,13.4,13.3,13.7,13.4,19.4,13.5,13.4,14.9,13.6,13.5,14,13.4,13.3,13.4,13.9,13.4,13.4,12.7,23.2,12.5,14,13.7,13.7,13.6,15.6,15.6,L3,5.23 ,20.6 ,0.51 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.6,-,-,16.94 ,15.42 ,-,0.00 ,0.00 ,1.50E+01,1.97E-01,3.15E-04,26.2 ,-,100.00 ,-,-,17.9,0.0010 ,1.19E+01,1.56E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 17:00,13.3,13.1,13.1,12.8,13.4,13.4,13.3,13.7,13.4,19.5,13.6,13.4,15,13.6,13.5,13.9,13.4,13.3,13.4,14,13.4,13.4,12.7,23.5,12.5,14.1,13.7,13.7,13.6,15.6,15.6,L3,4.86 ,20.5 ,0.44 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.5,-,-,16.94 ,15.42 ,-,0.00 ,0.00 ,1.50E+01,1.52E-01,3.12E-04,26.0 ,-,99.99 ,-,-,18.7,0.0012 ,1.15E+01,1.84E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 23:00,13.4,13.1,13.1,12.8,13.4,13.4,13.3,13.7,13.4,19.6,13.6,13.4,15,13.6,13.5,13.9,13.5,13.3,13.4,14,13.4,13.4,12.7,23.6,12.5,14.1,13.7,13.8,13.6,15.6,15.5,L3,4.83 ,20.5 ,0.39 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.98 ,15.43 ,-,0.00 ,0.00 ,1.51E+01,1.37E-01,3.17E-04,25.9 ,-,99.98 ,-,-,19.1,0.0011 ,1.18E+01,2.70E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 5:00,13.4,13.1,13.1,12.8,13.5,13.4,13.4,13.7,13.4,19.6,13.6,13.5,15.1,13.5,13.5,14,13.5,13.3,13.4,14.1,13.4,13.4,12.6,23.4,12.5,14.1,13.7,13.8,13.6,15.6,15.5,L3,4.79 ,20.4 ,0.46 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,17.01 ,15.39 ,-,0.00 ,0.00 ,1.48E+01,1.84E-01,3.12E-04,26.1 ,-,99.96 ,-,-,19.1,0.0012 ,1.17E+01,1.92E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 11:00,13.4,13.1,13.1,12.8,13.4,13.4,13.4,13.7,13.4,19.6,13.6,13.5,15.1,13.5,13.5,14.1,13.5,13.3,13.4,14.1,13.4,13.4,12.6,23.4,12.5,14.1,13.7,13.8,13.6,15.6,15.5,L3,4.80 ,20.9 ,0.60 ,0.445 ,-,-,-,-,0.444 ,0.018 ,22.6,-,-,16.93 ,15.38 ,-,0.00 ,0.00 ,1.51E+01,1.77E-01,3.16E-04,26.4 ,-,99.99 ,-,-,19.3,0.0011 ,1.16E+01,2.15E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 17:00,13.4,13.1,13.1,12.8,13.5,13.4,13.4,13.7,13.4,19.6,13.6,13.5,15.1,13.6,13.5,14.1,13.5,13.3,13.4,14.1,13.4,13.5,12.6,23.4,12.5,14.1,13.7,13.8,13.6,15.6,15.5,L3,4.87 ,20.9 ,0.59 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.7,-,-,16.89 ,15.39 ,-,0.00 ,0.00 ,1.53E+01,2.40E-01,3.15E-04,26.4 ,-,99.98 ,-,-,20.2,0.0011 ,1.19E+01,2.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 23:00,13.4,13.1,13.1,12.8,13.5,13.5,13.4,13.8,13.4,19.6,13.6,13.5,15.1,13.6,13.5,14.1,13.5,13.3,13.4,14.1,13.4,13.5,12.6,23.3,12.5,14.1,13.7,13.8,13.6,15.6,15.5,L3,4.86 ,20.9 ,0.53 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.7,-,-,16.93 ,15.39 ,-,0.00 ,0.00 ,1.53E+01,1.49E-01,3.16E-04,26.2 ,-,99.98 ,-,-,20.8,0.0010 ,1.19E+01,2.19E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 5:00,13.4,13.2,13.1,12.8,13.5,13.5,13.4,13.8,13.4,19.6,13.6,13.5,15.1,13.6,13.5,14.2,13.5,13.3,13.4,14.1,13.5,13.5,12.7,23.2,12.5,14.1,13.7,13.8,13.7,15.6,15.5,L3,4.83 ,20.9 ,0.28 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.95 ,15.40 ,-,0.00 ,0.00 ,1.52E+01,2.00E-01,3.19E-04,25.5 ,-,99.96 ,-,-,21,0.0011 ,1.15E+01,2.18E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 11:00,13.4,13.2,13.2,12.8,13.5,13.5,13.4,13.8,13.4,19.6,13.6,13.5,15.1,13.6,13.6,14.2,13.5,13.3,13.5,14.2,13.5,13.5,12.7,23.2,12.5,14.1,13.8,13.8,13.7,15.6,15.5,L3,4.86 ,21.2 ,0.35 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.5,-,-,16.91 ,15.39 ,-,0.00 ,0.00 ,1.53E+01,1.98E-01,3.17E-04,25.7 ,-,99.95 ,-,-,21.2,0.0012 ,1.18E+01,2.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 17:00,13.4,13.2,13.2,12.8,13.5,13.5,13.4,13.8,13.5,19.6,13.6,13.5,15.1,13.6,13.6,14.3,13.5,13.4,13.5,14.2,13.5,13.5,12.7,23.1,12.6,14.1,13.8,13.8,13.7,15.5,15.4,L3,4.85 ,21.4 ,0.41 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.5,-,-,16.91 ,15.40 ,-,0.00 ,0.00 ,1.54E+01,2.15E-01,3.19E-04,25.9 ,-,99.98 ,-,-,21.5,0.0011 ,1.17E+01,2.14E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 23:00,13.4,13.2,13.2,12.9,13.5,13.5,13.4,13.8,13.5,19.6,13.7,13.5,15.1,13.6,13.6,14.3,13.5,13.4,13.5,14.2,13.5,13.5,12.7,23.1,12.6,14.2,13.8,13.8,13.7,15.5,15.4,L3,4.82 ,21.3 ,0.53 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.7,-,-,16.94 ,15.41 ,-,0.00 ,0.00 ,1.51E+01,2.36E-01,3.18E-04,26.2 ,-,99.99 ,-,-,21.6,0.0011 ,1.15E+01,1.92E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 5:00,13.5,13.2,13.2,12.9,13.5,13.5,13.5,13.8,13.5,19.6,13.7,13.6,15.1,13.6,13.6,14.3,13.6,13.4,13.5,14.2,13.5,13.5,12.8,23,12.6,14.2,13.8,13.9,13.7,15.5,15.4,L3,4.81 ,21.4 ,0.77 ,0.446 ,-,-,-,-,0.444 ,0.018 ,23,-,-,16.93 ,15.42 ,-,0.00 ,0.00 ,1.56E+01,2.32E-01,3.18E-04,26.8 ,-,99.97 ,-,-,21.6,0.0011 ,1.18E+01,1.48E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 11:00,13.5,13.2,13.2,12.9,13.5,13.5,13.5,13.8,13.5,19.6,13.7,13.6,15.2,13.6,13.6,14.4,13.6,13.4,13.5,14.2,13.5,13.5,12.8,23,12.6,14.2,13.8,13.9,13.7,15.5,15.4,L3,4.78 ,21.6 ,0.84 ,0.446 ,-,-,-,-,0.444 ,0.018 ,23.1,-,-,16.90 ,15.43 ,-,0.00 ,0.00 ,1.57E+01,1.91E-01,3.18E-04,26.8 ,-,100.00 ,-,-,21.9,0.0011 ,1.15E+01,2.19E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 17:00,13.5,13.2,13.2,12.9,13.6,13.5,13.5,13.8,13.5,19.6,13.7,13.6,15.2,13.7,13.6,14.4,13.6,13.4,13.5,14.2,13.5,13.5,12.8,22.9,12.7,14.2,13.8,13.8,13.7,15.5,15.4,L3,4.85 ,21.9 ,0.74 ,0.445 ,-,-,-,-,0.443 ,0.018 ,23,-,-,16.83 ,15.41 ,-,0.00 ,0.00 ,1.58E+01,1.65E-01,3.18E-04,26.6 ,-,100.00 ,-,-,22.5,0.0011 ,1.18E+01,1.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 23:00,13.5,13.3,13.3,12.9,13.6,13.6,13.5,13.8,13.6,19.6,13.7,13.6,15.2,13.7,13.7,14.5,13.6,13.5,13.6,14.3,13.6,13.6,12.8,22.9,12.7,14.2,13.9,13.9,13.7,15.5,15.4,L3,4.84 ,21.8 ,0.55 ,0.445 ,-,-,-,-,0.444 ,0.018 ,22.9,-,-,16.85 ,15.42 ,-,0.00 ,0.00 ,1.57E+01,2.25E-01,3.19E-04,25.9 ,-,99.97 ,-,-,22.8,0.0011 ,1.18E+01,2.41E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 5:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.6,13.7,13.6,15.2,13.7,13.7,14.5,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.9,12.7,14.2,13.9,14,13.8,15.5,15.4,L3,4.79 ,21.8 ,0.46 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.8,-,-,16.93 ,15.44 ,-,0.00 ,0.00 ,1.51E+01,2.04E-01,3.17E-04,25.8 ,-,99.96 ,-,-,22.5,0.0011 ,1.18E+01,1.87E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 11:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.6,13.8,13.6,15.2,13.7,13.7,14.5,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.8,12.7,14.2,13.9,14,13.8,15.5,15.4,L3,4.76 ,21.7 ,0.45 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.8,-,-,16.91 ,15.43 ,-,0.00 ,0.00 ,1.53E+01,1.36E-01,3.18E-04,25.8 ,-,99.98 ,-,-,22.2,0.0012 ,1.16E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 17:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.6,13.8,13.7,15.2,13.7,13.7,14.6,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.8,12.8,14.2,13.9,14,13.8,15.5,15.4,L3,4.76 ,21.9 ,0.29 ,0.446 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.94 ,15.42 ,-,0.00 ,0.00 ,1.51E+01,1.70E-01,3.19E-04,25.5 ,-,99.95 ,-,-,21.8,0.0011 ,1.18E+01,1.84E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 23:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.6,13.8,13.7,15.2,13.7,13.7,14.6,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.8,12.8,14.2,13.9,14,13.8,15.5,15.4,L3,4.71 ,21.7 ,0.33 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.4,-,-,16.98 ,15.40 ,-,0.00 ,0.00 ,1.50E+01,1.29E-01,3.18E-04,25.6 ,-,99.96 ,-,-,21.1,0.0011 ,1.16E+01,2.41E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 5:00,13.6,13.3,13.3,13,13.6,13.6,13.6,13.9,13.6,19.6,13.8,13.7,15.2,13.7,13.7,14.7,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.7,12.8,14.2,13.9,13.9,13.8,15.4,15.4,L3,4.69 ,21.7 ,0.36 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.4,-,-,16.99 ,15.40 ,-,0.00 ,0.00 ,1.51E+01,1.89E-01,3.19E-04,25.7 ,-,99.94 ,-,-,20.3,0.0011 ,1.18E+01,1.95E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 11:00,13.3,13.1,13.3,13,13.3,13.4,13.4,13.7,13.4,19.5,13.7,13.6,15,13.6,13.6,14.6,13.5,13.4,13.5,14.2,13.5,13.5,12.8,22.7,12.7,14.2,13.9,13.9,13.7,15.4,15.4,L3,4.69 ,21.7 ,0.59 ,0.446 ,-,-,-,-,0.445 ,0.018 ,22.6,-,-,16.97 ,15.41 ,-,0.00 ,0.00 ,1.56E+01,1.41E-01,3.17E-04,26.3 ,-,99.97 ,-,-,20,0.0010 ,1.20E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 17:00,13.6,13.3,13.3,13,13.6,13.6,13.6,13.9,13.6,19.5,13.8,13.7,15.2,13.7,13.7,14.7,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.7,12.8,14.2,13.9,13.9,13.7,15.4,15.4,L3,4.86 ,21.6 ,0.62 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.9,-,-,16.95 ,15.42 ,-,0.00 ,0.00 ,1.54E+01,2.60E-01,3.17E-04,26.4 ,-,99.98 ,-,-,20.2,0.0010 ,1.18E+01,2.27E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 23:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.5,13.8,13.7,15.2,13.7,13.7,14.7,13.7,13.5,13.6,14.3,13.6,13.6,12.9,22.7,12.8,14.2,13.9,14,13.7,15.4,15.3,L3,4.82 ,21.6 ,0.70 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.9,-,-,16.96 ,15.43 ,-,0.00 ,0.00 ,1.54E+01,2.59E-01,3.22E-04,26.5 ,-,99.96 ,-,-,20.3,0.0012 ,1.18E+01,1.83E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 5:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.5,13.8,13.7,15.2,13.7,13.7,14.7,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.6,12.8,14.2,13.9,14,13.8,15.4,15.3,L3,4.78 ,21.5 ,0.85 ,0.447 ,-,-,-,-,0.445 ,0.018 ,23,-,-,16.95 ,15.42 ,-,0.00 ,0.00 ,1.56E+01,1.53E-01,3.20E-04,26.9 ,-,99.96 ,-,-,20.1,0.0011 ,1.15E+01,1.74E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 11:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.5,13.8,13.7,15.2,13.7,13.7,14.7,13.7,13.5,13.6,14.3,13.6,13.6,12.9,22.6,12.8,14.2,13.9,14,13.8,15.4,15.3,L3,4.82 ,21.7 ,0.78 ,0.447 ,-,-,-,-,0.445 ,0.018 ,23.1,-,-,16.90 ,15.42 ,-,0.00 ,0.00 ,1.54E+01,1.36E-01,3.19E-04,26.6 ,-,99.98 ,-,-,20,0.0011 ,1.21E+01,1.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 17:00,13.6,13.3,13.3,13,13.7,13.7,13.6,13.9,13.6,19.4,13.8,13.7,15.3,13.7,13.7,14.8,13.7,13.5,13.6,14.3,13.6,13.6,12.9,22.6,12.8,14.2,13.9,14,13.8,15.4,15.3,L3,4.80 ,21.6 ,0.58 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.9,-,-,16.94 ,15.41 ,-,0.00 ,0.00 ,1.51E+01,2.63E-01,3.16E-04,26.1 ,-,99.97 ,-,-,19.9,0.0010 ,1.17E+01,2.38E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 23:00,13.6,13.3,13.3,13,13.7,13.7,13.6,13.9,13.6,19.4,13.8,13.7,15.3,13.7,13.8,14.8,13.7,13.5,13.6,14.3,13.6,13.6,13,22.6,12.8,14.2,13.9,14,13.8,15.4,15.3,L3,4.76 ,21.5 ,0.36 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.98 ,15.38 ,-,0.00 ,0.00 ,1.54E+01,2.10E-01,3.16E-04,25.5 ,-,99.94 ,-,-,19.5,0.0011 ,1.20E+01,2.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 5:00,13.6,13.3,13.3,13,13.7,13.7,13.6,13.9,13.6,19.4,13.8,13.7,15.3,13.7,13.8,14.8,13.7,13.5,13.6,14.3,13.6,13.6,12.9,22.6,12.8,14.2,13.9,14,13.8,15.4,15.3,L3,4.74 ,21.5 ,0.37 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,17.00 ,15.37 ,-,0.00 ,0.00 ,1.51E+01,1.72E-01,3.13E-04,25.7 ,-,99.97 ,-,-,19,0.0011 ,1.20E+01,1.74E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 11:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.4,13.8,13.7,15.3,13.7,13.7,14.8,13.7,13.5,13.6,14.3,13.6,13.6,13,22.5,12.8,14.2,13.9,14,13.7,15.4,15.3,L3,4.76 ,21.5 ,0.29 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.95 ,15.40 ,-,0.00 ,0.00 ,1.53E+01,1.46E-01,3.19E-04,21.7 ,-,99.98 ,-,-,18.7,0.0011 ,1.18E+01,1.87E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 17:00,13.5,13.3,13.3,13,13.5,13.6,13.5,13.9,13.6,19.3,13.8,13.7,15.2,13.7,13.7,14.8,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.5,12.8,14.2,13.9,14,13.7,15.4,15.3,L3,4.76 ,21.3 ,0.26 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.95 ,15.41 ,-,0.00 ,0.00 ,1.56E+01,1.90E-01,3.17E-04,21.5 ,-,99.98 ,-,-,18.9,0.0011 ,1.16E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 23:00,13.5,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.4,13.8,13.7,15.2,13.7,13.7,14.7,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.4,12.8,14.2,13.9,14,13.7,15.4,15.3,L3,4.75 ,21.3 ,0.28 ,0.447 ,-,-,-,-,0.444 ,0.018 ,22.3,-,-,16.99 ,15.40 ,-,0.00 ,0.00 ,1.51E+01,1.98E-01,3.24E-04,21.3 ,-,99.95 ,-,-,18.8,0.0013 ,1.17E+01,1.74E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 5:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.8,13.7,15.2,13.7,13.7,14.8,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.4,12.8,14.2,13.9,14,13.7,15.4,15.3,L3,4.71 ,21.2 ,0.29 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.2,-,-,17.02 ,15.38 ,-,0.00 ,0.00 ,1.48E+01,1.65E-01,3.21E-04,21.3 ,-,99.95 ,-,-,18.5,0.0011 ,1.19E+01,1.90E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 11:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.8,13.7,15.2,13.7,13.7,14.6,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.4,12.8,14.2,13.9,13.9,13.7,15.4,15.3,L3,4.72 ,21.4 ,0.37 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.4,-,-,16.97 ,15.39 ,-,0.00 ,0.00 ,1.56E+01,1.87E-01,3.16E-04,21.5 ,-,99.97 ,-,-,18.4,0.0011 ,1.16E+01,2.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 17:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.7,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.4,12.8,14.2,13.9,13.9,13.7,15.4,15.3,L3,4.75 ,21.2 ,0.30 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.97 ,15.40 ,-,0.00 ,0.00 ,1.56E+01,1.46E-01,3.17E-04,21.3 ,-,99.95 ,-,-,18.8,0.0011 ,1.18E+01,2.05E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 23:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.8,13.7,15.2,13.7,13.7,14.8,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.4,12.8,14.2,13.9,13.9,13.7,15.4,15.3,L3,4.72 ,21.1 ,0.32 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.4,-,-,17.01 ,15.40 ,-,0.00 ,0.00 ,1.50E+01,1.75E-01,3.19E-04,21.4 ,-,99.95 ,-,-,18.9,0.0011 ,1.15E+01,1.89E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 5:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.8,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.4,12.8,14.2,13.9,13.9,13.7,15.3,15.3,L3,4.69 ,21.0 ,0.39 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.3,-,-,17.01 ,15.37 ,-,0.00 ,0.00 ,1.52E+01,2.23E-01,3.18E-04,21.4 ,-,99.96 ,-,-,18.7,0.0011 ,1.17E+01,2.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 11:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.8,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.3,12.8,14.2,13.9,13.9,13.7,15.3,15.3,L3,4.68 ,21.2 ,0.52 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.99 ,15.41 ,-,0.00 ,0.00 ,1.54E+01,1.54E-01,3.22E-04,21.7 ,-,99.97 ,-,-,18.6,0.0011 ,1.19E+01,1.04E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 17:00,13.5,13.3,13.3,12.9,13.6,13.6,13.5,13.9,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.8,13.6,13.5,13.6,14.2,13.6,13.6,12.9,22.3,12.8,14.2,13.9,13.9,13.7,15.3,15.2,L3,4.72 ,21.1 ,0.49 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.7,-,-,16.97 ,15.41 ,-,0.00 ,0.00 ,1.56E+01,2.00E-01,3.17E-04,21.6 ,-,99.99 ,-,-,18.7,0.0011 ,1.18E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 23:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.9,13.6,13.5,13.6,14.2,13.6,13.6,12.9,22.3,12.8,14.2,13.9,13.9,13.7,15.3,15.2,L3,4.68 ,21.0 ,0.32 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.4,-,-,17.01 ,15.40 ,-,0.00 ,0.00 ,1.51E+01,2.59E-01,3.19E-04,21.2 ,-,99.97 ,-,-,18.7,0.0012 ,1.18E+01,2.18E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 5:00,13.5,13.3,13.3,12.9,13.6,13.6,13.5,13.9,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.8,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.3,12.8,14.2,13.9,13.9,13.7,15.3,15.2,L3,4.67 ,21.1 ,0.34 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,17.00 ,15.41 ,-,0.00 ,0.00 ,1.55E+01,1.75E-01,3.23E-04,21.4 ,-,99.95 ,-,-,18.7,0.0011 ,1.19E+01,1.14E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 11:00,13.5,13.3,13.2,12.9,13.6,13.6,13.5,13.8,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.9,13.6,13.5,13.6,14.2,13.6,13.6,12.9,22.3,12.8,14.2,13.9,13.9,13.7,15.3,15.2,L3,4.70 ,21.2 ,0.43 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.6,-,-,16.95 ,15.41 ,-,0.00 ,0.00 ,1.56E+01,2.33E-01,3.28E-04,21.5 ,-,99.98 ,-,-,19,0.0011 ,1.16E+01,1.74E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 17:00,13.5,13.3,13.3,12.9,13.6,13.6,13.5,13.9,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.9,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.3,12.8,14.2,13.8,13.9,13.7,15.3,15.2,L3,4.75 ,21.3 ,0.45 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.6,-,-,16.92 ,15.40 ,-,0.00 ,0.00 ,1.51E+01,1.85E-01,3.21E-04,21.6 ,-,99.99 ,-,-,19.5,0.0012 ,1.19E+01,1.70E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 23:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.7,13.6,15.2,13.7,13.7,14.9,13.6,13.5,13.6,14.3,13.6,13.6,12.9,22.2,12.8,14.2,13.9,13.9,13.7,15.3,15.2,L3,4.75 ,21.2 ,0.43 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.6,-,-,16.93 ,15.41 ,-,0.00 ,0.00 ,1.51E+01,1.82E-01,3.18E-04,21.5 ,-,99.95 ,-,-,20,0.0011 ,1.18E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 5:00,13.5,13.3,13.3,13,13.6,13.6,13.5,13.9,13.6,19.3,13.8,13.7,15.2,13.7,13.7,14.9,13.6,13.5,13.6,14.3,13.6,13.6,13,22.2,12.8,14.2,13.9,14,13.7,15.3,15.2,L3,4.72 ,21.3 ,0.43 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.7,-,-,16.95 ,15.42 ,-,0.00 ,0.00 ,1.53E+01,2.44E-01,3.19E-04,21.4 ,-,99.97 ,-,-,20.3,0.0012 ,1.17E+01,2.00E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 11:00,13.6,13.3,13.3,13,13.6,13.6,13.6,13.9,13.6,19.3,13.8,13.7,15.2,13.7,13.7,14.9,13.6,13.5,13.6,14.3,13.6,13.6,13,22.2,12.8,14.2,14,14,13.7,15.3,15.2,L3,4.72 ,21.5 ,0.52 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.8,-,-,16.90 ,15.41 ,-,-,0.00 ,1.51E+01,-,3.20E-04,21.6 ,-,99.97 ,-,-,20.6,0.0011 ,1.20E+01,2.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 17:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.3,13.8,13.7,15.2,13.7,13.8,14.9,13.7,13.5,13.6,14.3,13.6,13.6,13,22.3,12.8,14.2,13.9,13.9,13.7,15.3,15.2,L3,4.76 ,21.5 ,0.43 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.7,-,-,16.89 ,15.41 ,-,0.00 ,0.00 ,1.54E+01,-,3.19E-04,21.3 ,-,99.99 ,-,-,21,0.0011 ,1.18E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 23:00,13.6,13.4,13.3,13,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.2,13.8,13.8,14.9,13.7,13.5,13.6,14.3,13.7,13.6,13,22.3,12.8,14.2,13.9,14,13.8,15.3,15.2,L3,4.75 ,21.7 ,0.38 ,0.445 ,-,-,-,-,0.444 ,0.018 ,22.7,-,-,16.89 ,15.42 ,-,0.00 ,0.00 ,1.54E+01,1.81E-01,3.24E-04,21.2 ,-,100.00 ,-,-,21.6,0.0011 ,1.17E+01,1.90E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 5:00,13.6,13.4,13.3,13,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.3,13.8,13.8,15,13.7,13.6,13.7,14.3,13.7,13.6,13,22.3,12.8,14.3,13.9,14,13.8,15.3,15.2,L3,4.73 ,21.8 ,0.41 ,0.445 ,-,-,-,-,0.444 ,0.018 ,22.7,-,-,16.90 ,15.42 ,-,0.00 ,0.00 ,1.52E+01,2.42E-01,3.25E-04,21.3 ,-,99.98 ,-,-,21.9,0.0011 ,1.17E+01,1.81E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 11:00,13.6,13.4,13.3,13,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.3,13.8,13.8,15,13.7,13.6,13.7,14.4,13.7,13.7,13,22.3,12.9,14.3,13.9,14,13.8,15.3,15.2,L3,4.90 ,21.7 ,0.53 ,0.446 ,-,-,-,-,0.444 ,0.018 ,23,-,-,16.89 ,15.45 ,-,0.00 ,0.00 ,1.50E+01,2.40E-01,3.22E-04,21.4 ,-,99.97 ,-,-,21.9,0.0011 ,1.18E+01,2.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 17:00,13.6,13.4,13.4,13.1,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.3,13.8,13.8,15,13.7,13.6,13.7,14.4,13.7,13.7,13,22.3,12.9,14.3,14,14,13.8,15.2,15.2,L3,5.19 ,21.6 ,0.77 ,0.446 ,-,-,-,-,0.445 ,0.018 ,23.1,-,-,16.94 ,15.43 ,-,0.00 ,0.00 ,1.56E+01,1.54E-01,3.14E-04,26.4 ,-,99.97 ,-,-,21.3,0.0010 ,1.18E+01,2.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 23:00,13.6,13.4,13.4,13,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.3,13.8,13.8,15,13.7,13.6,13.7,14.4,13.7,13.7,13,22.3,12.8,14.3,14,14,13.8,15.3,15.2,L3,5.30 ,21.3 ,0.38 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,16.98 ,15.40 ,-,0.00 ,0.00 ,1.53E+01,2.48E-01,3.16E-04,25.3 ,-,99.98 ,-,-,20.4,0.0011 ,1.17E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 5:00,13.6,13.4,13.3,13,13.7,13.7,13.6,13.9,13.7,19.2,13.8,13.7,15.2,13.8,13.8,15,13.7,13.6,13.6,14.3,13.7,13.7,13,22.3,12.8,14.2,13.9,14,13.8,15.2,15.2,L3,5.11 ,20.6 ,0.31 ,0.447 ,-,-,-,-,0.445 ,0.018 ,22.5,-,-,17.00 ,15.40 ,-,0.00 ,0.00 ,1.51E+01,1.97E-01,3.13E-04,25.1 ,-,99.97 ,-,-,20,0.0012 ,1.19E+01,1.69E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 11:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.2,13.8,13.7,15.2,13.7,13.8,15,13.6,13.5,13.6,14.3,13.6,13.6,13,22.2,12.8,14.2,13.9,14,13.7,15.2,15.2,L3,4.95 ,20.5 ,0.42 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.95 ,15.42 ,-,0.00 ,0.00 ,1.51E+01,2.06E-01,3.22E-04,25.3 ,-,99.99 ,-,-,20,0.0011 ,1.19E+01,2.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 17:00,13.6,13.3,13.3,13,13.6,13.6,13.6,13.9,13.6,19.2,13.8,13.7,15.2,13.7,13.7,15,13.7,13.5,13.6,14.3,13.6,13.6,13,22.2,12.8,14.2,13.8,13.9,13.7,15.2,15.2,L3,4.80 ,20.2 ,0.42 ,0.445 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.94 ,15.42 ,-,0.00 ,0.00 ,1.53E+01,1.98E-01,3.19E-04,25.3 ,-,99.98 ,-,-,20.4,0.0011 ,1.14E+01,2.04E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 23:00,13.6,13.3,13.3,13,13.6,13.6,13.6,13.9,13.6,19.2,13.8,13.7,15.2,13.7,13.7,15,13.7,13.5,13.6,14.3,13.6,13.6,13,22.3,12.8,14.2,13.9,13.9,13.7,15.2,15.1,L3,4.59 ,20.0 ,0.42 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,16.99 ,15.42 ,-,0.00 ,0.00 ,1.53E+01,2.09E-01,3.18E-04,25.3 ,-,99.98 ,-,-,20.5,0.0011 ,1.15E+01,1.65E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 5:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.2,13.8,13.7,15.2,13.7,13.7,15,13.7,13.5,13.6,14.3,13.6,13.6,13,22.3,12.8,14.2,13.9,13.9,13.8,15.2,15.1,L3,4.36 ,19.7 ,0.50 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.5,-,-,17.01 ,15.41 ,-,0.00 ,0.00 ,1.51E+01,1.55E-01,3.15E-04,25.5 ,-,99.94 ,-,-,20.4,0.0012 ,1.18E+01,1.49E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 11:00,13.6,13.3,13.3,13,13.7,13.6,13.6,13.9,13.6,19.2,13.8,13.7,15.2,13.7,13.7,15,13.7,13.5,13.6,14.3,13.6,13.6,13,22.3,12.8,14.2,13.9,14,13.8,15.2,15.1,L3,4.19 ,19.6 ,0.60 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.6,-,-,16.93 ,15.41 ,-,0.00 ,0.00 ,1.54E+01,2.48E-01,3.16E-04,25.8 ,-,99.98 ,-,-,20.3,0.0011 ,1.17E+01,2.26E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 17:00,13.6,13.3,13.3,13,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.2,13.7,13.8,15,13.7,13.5,13.6,14.3,13.6,13.6,13,22.3,12.8,14.2,13.9,14,13.8,15.2,15.1,L3,4.05 ,19.1 ,0.65 ,0.445 ,-,-,-,-,0.444 ,0.018 ,22.7,-,-,16.93 ,15.42 ,-,0.00 ,0.00 ,1.53E+01,2.06E-01,3.18E-04,25.9 ,-,99.99 ,-,-,20.5,0.0011 ,1.18E+01,2.19E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 23:00,13.6,13.4,13.3,13,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.2,13.7,13.8,15,13.7,13.5,13.7,14.4,13.7,13.6,13,22.3,12.8,14.3,14,14,13.8,15.2,15.1,L3,3.91 ,19.1 ,0.64 ,0.445 ,-,-,-,-,0.444 ,0.018 ,22.8,-,-,16.93 ,15.42 ,-,0.00 ,0.00 ,1.56E+01,1.50E-01,3.21E-04,25.7 ,-,99.98 ,-,-,20.9,0.0011 ,1.16E+01,1.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 5:00,13.6,13.4,13.4,13,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.3,13.8,13.8,15,13.7,13.6,13.7,14.4,13.7,13.7,13,22.4,12.8,14.3,14,14,13.8,15.2,15.1,L3,3.79 ,19.2 ,1.00 ,0.446 ,-,-,-,-,0.444 ,0.018 ,23.3,-,-,16.89 ,15.43 ,-,0.00 ,0.00 ,1.51E+01,2.36E-01,3.19E-04,26.6 ,-,99.96 ,-,-,21.1,0.0012 ,1.18E+01,2.29E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 11:00,13.6,13.4,13.4,13.1,13.7,13.7,13.6,13.9,13.7,19.3,13.8,13.7,15.3,13.8,13.8,15,13.7,13.6,13.7,14.4,13.7,13.7,13,22.4,12.8,14.3,14,14,13.8,15.2,15.1,L3,3.75 ,19.1 ,1.02 ,0.445 ,-,-,-,-,0.444 ,0.019 ,23.4,-,-,16.85 ,15.44 ,-,0.00 ,0.00 ,1.54E+01,1.75E-01,3.17E-04,26.5 ,-,99.99 ,-,-,21.4,0.0010 ,1.17E+01,2.37E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 17:00,13.7,13.4,13.4,13.1,13.7,13.7,13.6,14,13.7,19.3,13.8,13.8,15.3,13.8,13.8,15.1,13.7,13.6,13.7,14.4,13.7,13.7,13,22.4,12.9,14.3,14,14,13.8,15.2,15.1,L3,3.94 ,19.5 ,0.56 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.9,-,-,16.83 ,15.43 ,-,0.00 ,0.00 ,1.54E+01,1.42E-01,3.19E-04,25.3 ,-,100.00 ,-,-,21.7,0.0011 ,1.18E+01,1.38E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 23:00,13.7,13.4,13.4,13.1,13.7,13.7,13.6,14,13.7,19.3,13.9,13.8,15.3,13.8,13.8,15.1,13.7,13.6,13.7,14.4,13.7,13.7,13.1,22.5,12.9,14.4,14,14.1,13.8,15.2,15.1,L3,3.80 ,19.4 ,0.59 ,0.445 ,-,-,-,-,0.444 ,0.018 ,22.9,-,-,16.83 ,15.44 ,-,0.00 ,0.00 ,1.58E+01,1.23E-01,3.20E-04,25.4 ,-,99.98 ,-,-,22.3,0.0011 ,1.18E+01,1.58E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 5:00,13.7,13.4,13.4,13.1,13.8,13.7,13.7,14,13.7,19.3,13.9,13.8,15.3,13.8,13.8,15.1,13.8,13.6,13.7,14.4,13.7,13.7,13.1,22.5,12.9,14.4,14,14,13.9,15.2,15.1,L3,3.63 ,19.5 ,0.51 ,0.446 ,-,-,-,-,0.444 ,0.018 ,22.9,-,-,16.87 ,15.44 ,-,0.00 ,0.00 ,1.53E+01,1.67E-01,3.19E-04,25.2 ,-,99.98 ,-,-,22.7,0.0012 ,1.20E+01,1.36E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 11:00,13.7,13.5,13.4,13.1,13.8,13.7,13.7,14,13.8,19.3,13.9,13.8,15.4,13.8,13.9,15.1,13.8,13.6,13.7,14.5,13.7,13.7,13.1,22.5,12.9,14.4,14,14.1,13.9,15.2,15.1,L3,3.50 ,19.9 ,0.46 ,0.444 ,-,-,-,-,0.443 ,0.018 ,22.8,-,-,16.83 ,15.44 ,-,0.00 ,0.00 ,1.54E+01,1.93E-01,3.18E-04,25.1 ,-,99.99 ,-,-,23.3,0.0011 ,1.19E+01,2.16E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 17:00,13.7,13.5,13.5,13.2,13.8,13.8,13.7,14,13.8,19.3,13.9,13.8,15.4,13.9,13.9,15.2,13.8,13.7,13.8,14.5,13.8,13.8,13.1,22.5,12.9,14.4,14.1,14.1,13.9,15.2,15.1,L3,3.52 ,20.2 ,0.54 ,0.444 ,-,-,-,-,0.443 ,0.018 ,22.9,-,-,16.82 ,15.44 ,-,0.00 ,0.00 ,1.56E+01,2.11E-01,3.19E-04,25.3 ,-,100.00 ,-,-,23.7,0.0011 ,1.16E+01,1.94E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 23:00,13.8,13.5,13.5,13.2,13.8,13.8,13.7,14.1,13.8,19.3,13.9,13.9,15.4,13.9,13.9,15.2,13.8,13.7,13.8,14.5,13.8,13.8,13.1,22.6,12.9,14.4,14.1,14.1,13.9,15.2,15.1,L3,3.51 ,20.1 ,0.67 ,0.445 ,-,-,-,-,0.444 ,0.018 ,23,-,-,16.84 ,15.45 ,-,0.00 ,0.00 ,1.53E+01,1.37E-01,3.22E-04,25.6 ,-,100.00 ,-,-,23.6,0.0010 ,1.18E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 5:00,13.8,13.5,13.5,13.2,13.8,13.8,13.7,14.1,13.8,19.4,13.9,13.9,15.4,13.9,13.9,15.2,13.8,13.7,13.8,14.5,13.8,13.8,13.1,22.6,12.9,14.5,14.1,14.1,13.9,15.2,15.1,L3,3.49 ,20.1 ,0.72 ,0.446 ,-,-,-,-,0.444 ,0.018 ,23.1,-,-,16.86 ,15.46 ,-,0.00 ,0.00 ,1.54E+01,1.74E-01,3.20E-04,25.7 ,-,99.97 ,-,-,23.2,0.0011 ,1.17E+01,2.66E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 11:00,13.8,13.5,13.5,13.2,13.9,13.8,13.8,14.1,13.8,19.4,14,13.9,15.5,13.9,13.9,15.2,13.8,13.7,13.8,14.6,13.8,13.8,13.2,22.6,13,14.5,14.1,14.2,14,15.2,15.1,L3,3.50 ,20.4 ,0.60 ,0.445 ,-,-,-,-,0.443 ,0.018 ,22.9,-,-,16.81 ,15.45 ,-,0.00 ,0.00 ,1.50E+01,1.75E-01,3.18E-04,25.4 ,-,100.00 ,-,-,23.2,0.0011 ,1.18E+01,1.91E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 17:00,13.8,13.6,13.6,13.3,13.9,13.9,13.8,14.1,13.9,19.4,14,13.9,15.5,13.9,14,15.3,13.9,13.8,13.9,14.6,13.9,13.9,13.2,22.6,13,14.5,14.1,14.2,14,15.2,15.1,L3,3.52 ,20.6 ,0.54 ,0.444 ,-,-,-,-,0.443 ,0.018 ,23.1,-,-,16.79 ,15.46 ,-,0.00 ,0.00 ,1.56E+01,1.33E-01,3.21E-04,25.3 ,-,100.00 ,-,-,23.8,0.0011 ,1.18E+01,2.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 23:00,13.9,13.6,13.6,13.3,13.9,13.9,13.8,14.2,13.9,19.4,14,13.9,15.5,14,14,15.3,13.9,13.8,13.9,14.6,13.9,13.9,13.2,22.6,13,14.6,14.2,14.3,14,15.2,15.1,L3,3.53 ,20.7 ,0.58 ,0.445 ,-,-,-,-,0.444 ,0.018 ,23.1,-,-,16.80 ,15.46 ,-,0.00 ,0.00 ,1.56E+01,2.25E-01,3.22E-04,25.3 ,-,100.00 ,-,-,23.8,0.0011 ,1.17E+01,2.29E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 5:00,13.9,13.6,13.6,13.3,14,13.9,13.9,14.2,13.9,19.4,14,14,15.5,14,14,15.3,13.9,13.8,13.9,14.6,13.9,13.9,13.2,22.7,13,14.6,14.2,14.3,14.1,15.2,15.1,L3,3.48 ,20.7 ,0.66 ,0.446 ,-,-,-,-,0.444 ,0.018 ,23.2,-,-,16.86 ,15.47 ,-,0.00 ,0.00 ,1.51E+01,2.77E-01,3.20E-04,25.6 ,-,99.95 ,-,-,23.4,0.0011 ,1.18E+01,2.71E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 11:00,13.9,13.7,13.6,13.3,14,14,13.9,14.2,14,19.5,14.1,14,15.6,14,14.1,15.4,14,13.8,13.9,14.7,14,13.9,13.3,22.7,13.1,14.6,14.2,14.3,14.1,15.2,15.1,L3,3.44 ,20.5 ,0.71 ,0.453 ,-,-,-,-,0.451 ,0.019 ,23.7,-,-,17.07 ,15.87 ,-,0.00 ,0.00 ,1.54E+01,1.87E-01,3.21E-04,25.7 ,99.91 ,-,-,-,22.6,0.0011 ,1.18E+01,2.00E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 17:00,13.9,13.7,13.7,13.3,14,14,13.9,14.2,14,19.5,14.1,14,15.6,14.1,14.1,15.4,14,13.8,14,14.7,14,13.9,13.3,22.7,13.1,14.6,14.3,14.3,14.1,15.2,15.1,L3,3.45 ,20.5 ,0.58 ,0.453 ,-,-,-,-,0.451 ,0.019 ,23.6,-,-,17.07 ,15.87 ,-,0.00 ,0.00 ,1.55E+01,1.48E-01,3.17E-04,25.3 ,99.92 ,-,-,-,22.1,0.0011 ,1.18E+01,1.92E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 23:00,13.9,13.7,13.7,13.4,14,14,13.9,14.2,14,19.5,14.1,14,15.6,14.1,14.1,15.4,14,13.9,14,14.7,14,14,13.3,22.7,13.1,14.7,14.3,14.4,14.1,15.2,15.1,L3,3.42 ,20.3 ,0.49 ,0.454 ,-,-,-,-,0.452 ,0.018 ,23.5,-,-,17.12 ,15.88 ,-,0.00 ,0.00 ,1.55E+01,1.73E-01,3.22E-04,25.1 ,99.91 ,-,-,-,21.9,0.0011 ,1.19E+01,1.91E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 5:00,14,13.7,13.7,13.4,14.1,14,14,14.3,14,19.5,14.2,14.1,15.6,14.1,14.1,15.5,14,13.9,14,14.7,14,14,13.3,22.7,13.1,14.7,14.3,14.3,14.2,15.2,15.1,L3,3.39 ,20.2 ,0.49 ,0.454 ,-,-,-,-,0.453 ,0.018 ,23.5,-,-,17.14 ,15.85 ,-,0.00 ,0.00 ,1.55E+01,1.89E-01,3.19E-04,25.2 ,99.91 ,-,-,-,21.4,0.0011 ,1.19E+01,2.00E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 11:00,14,13.8,13.7,13.4,14.1,14.1,14,14.3,14,19.6,14.2,14.1,15.7,14.1,14.1,15.5,14.1,13.9,14,14.8,14.1,14,13.4,22.7,13.1,14.7,14.3,14.3,14.2,15.2,15.1,L3,3.39 ,20.2 ,0.53 ,0.453 ,-,-,-,-,0.451 ,0.018 ,23.4,-,-,17.09 ,15.84 ,-,0.00 ,0.00 ,1.51E+01,2.26E-01,3.25E-04,25.3 ,99.92 ,-,-,-,20.9,0.0011 ,1.17E+01,1.56E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 17:00,14,13.8,13.7,13.4,14.1,14.1,14,14.3,14.1,19.6,14.2,14.1,15.7,14.2,14.2,15.5,14.1,13.9,14.1,14.8,14.1,14,13.4,22.7,13.2,14.7,14.3,14.4,14.2,15.2,15.1,L3,3.40 ,20.2 ,0.56 ,0.452 ,-,-,-,-,0.451 ,0.018 ,23.4,-,-,17.04 ,15.83 ,-,0.00 ,0.00 ,1.52E+01,2.12E-01,3.25E-04,25.4 ,99.92 ,-,-,20.7,20.6,0.0011 ,1.15E+01,2.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 23:00,14.1,13.8,13.8,13.5,14.1,14.1,14,14.4,14.1,19.6,14.2,14.2,15.7,14.2,14.2,15.6,14.1,14,14.1,14.8,14.1,14.1,13.4,22.8,13.2,14.8,14.4,14.5,14.2,15.2,15.1,L3,3.42 ,20.1 ,0.57 ,0.453 ,-,-,-,-,0.452 ,0.018 ,23.4,-,-,17.10 ,15.84 ,-,0.00 ,0.00 ,1.52E+01,2.85E-01,3.23E-04,25.4 ,99.92 ,-,-,20.4,20.3,0.0012 ,1.17E+01,1.90E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 5:00,14.1,13.9,13.8,13.5,14.2,14.2,14.1,14.4,14.2,19.7,14.3,14.2,15.8,14.2,14.3,15.6,14.1,14,14.1,14.9,14.2,14.1,13.5,22.8,13.2,14.8,14.4,14.5,14.3,15.2,15.1,L3,3.36 ,20.0 ,0.63 ,0.454 ,-,-,-,-,0.452 ,0.019 ,23.6,-,-,17.13 ,15.86 ,-,0.00 ,0.00 ,1.52E+01,1.40E-01,3.25E-04,25.6 ,99.90 ,-,-,19.5,19.4,0.0011 ,1.17E+01,1.82E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 11:00,14.1,13.9,13.9,13.5,14.2,14.2,14.1,14.4,14.2,19.7,14.3,14.2,15.8,14.3,14.3,15.7,14.2,14,14.2,14.9,14.2,14.1,13.5,22.8,13.3,14.8,14.5,14.5,14.3,15.2,15.1,L3,3.38 ,20.0 ,0.78 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.7,-,-,17.09 ,15.85 ,-,0.00 ,0.00 ,1.56E+01,2.21E-01,3.21E-04,25.9 ,99.92 ,-,-,18.8,18.6,0.0012 ,1.15E+01,1.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 17:00,14.2,13.9,13.9,13.6,14.2,14.2,14.1,14.4,14.2,19.7,14.3,14.3,15.8,14.3,14.3,15.7,14.2,14.1,14.2,14.9,14.2,14.2,13.5,22.8,13.3,14.9,14.5,14.6,14.3,15.2,15.1,L3,3.35 ,19.9 ,0.86 ,0.453 ,-,-,-,-,0.451 ,0.019 ,23.9,-,-,17.06 ,15.85 ,-,0.00 ,0.00 ,1.54E+01,2.01E-01,3.21E-04,26.0 ,99.92 ,-,-,18.6,18.4,0.0011 ,1.20E+01,2.45E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 23:00,14.2,13.9,13.9,13.6,14.3,14.3,14.2,14.5,14.2,19.8,14.4,14.3,15.9,14.3,14.3,15.8,14.2,14.1,14.2,14.9,14.2,14.2,13.6,22.9,13.3,14.9,14.6,14.6,14.4,15.2,15.1,L3,3.44 ,20.0 ,0.86 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.9,-,-,17.10 ,15.86 ,-,0.00 ,0.00 ,1.51E+01,2.20E-01,3.22E-04,26.0 ,99.91 ,-,-,18.3,18.1,0.0011 ,1.17E+01,1.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 5:00,14.2,14,14,13.6,14.3,14.3,14.2,14.5,14.3,19.8,14.4,14.3,15.9,14.4,14.4,15.8,14.3,14.2,14.3,15,14.3,14.2,13.6,22.9,13.4,14.9,14.6,14.7,14.4,15.2,15.1,L3,3.45 ,19.9 ,0.73 ,0.454 ,-,-,-,-,0.452 ,0.019 ,23.9,-,-,17.06 ,15.86 ,-,0.00 ,0.00 ,1.55E+01,2.43E-01,3.22E-04,25.7 ,99.91 ,-,-,17.6,17.5,0.0011 ,1.16E+01,1.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 11:00,14.3,14,14,13.7,14.3,14.3,14.2,14.6,14.3,19.8,14.4,14.4,16,14.4,14.4,15.9,14.3,14.2,14.3,15,14.3,14.3,13.6,22.9,13.4,15,14.6,14.6,14.4,15.2,15.1,L3,3.50 ,20.0 ,0.58 ,0.452 ,-,-,-,-,0.451 ,0.018 ,23.7,-,-,17.02 ,15.84 ,-,0.00 ,0.00 ,1.57E+01,2.01E-01,3.22E-04,25.2 ,99.93 ,-,-,18,17.8,0.0011 ,1.17E+01,1.59E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 17:00,14.3,14.1,14,13.7,14.4,14.4,14.3,14.6,14.4,19.9,14.5,14.4,15.9,14.6,14.5,15.8,14.4,14.3,14.4,15,14.4,14.3,13.8,23.1,13.5,15,14.7,14.7,14.5,15.2,15.1,L3,3.52 ,20.2 ,0.44 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23.5,-,-,17.00 ,15.70 ,-,0.00 ,0.00 ,1.58E+01,1.97E-01,3.26E-04,25.0 ,99.93 ,-,-,18.9,18.7,0.0011 ,1.22E+01,2.13E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 23:00,14.4,14.1,14.1,13.8,14.4,14.4,14.3,14.6,14.4,19.9,14.5,14.4,16,14.6,14.5,15.8,14.4,14.3,14.4,15,14.4,14.4,13.8,23.1,13.5,15.1,14.7,14.7,14.5,15.2,15.1,L3,3.49 ,20.1 ,0.27 ,0.453 ,-,-,-,-,0.451 ,0.019 ,23.4,-,-,17.08 ,15.72 ,-,0.00 ,0.00 ,1.50E+01,2.95E-01,3.21E-04,24.6 ,99.92 ,-,-,19.2,19,0.0012 ,1.17E+01,2.18E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 5:00,14.4,14.1,14.1,13.8,14.4,14.4,14.4,14.7,14.5,20,14.6,14.5,16,14.6,14.5,15.9,14.5,14.3,14.4,15,14.4,14.4,13.9,23.1,13.6,15.1,14.7,14.8,14.6,15.2,15.1,L3,3.45 ,20.1 ,0.42 ,0.454 ,-,-,-,-,0.453 ,0.019 ,23.4,-,-,17.13 ,15.72 ,-,0.00 ,0.00 ,1.54E+01,1.19E-01,3.22E-04,25.1 ,99.90 ,-,-,18.1,17.9,0.0011 ,1.16E+01,1.72E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 11:00,14.4,14.2,14.1,13.8,14.5,14.5,14.4,14.7,14.5,20,14.6,14.5,16.1,14.7,14.6,15.9,14.5,14.4,14.5,15.1,14.5,14.4,13.9,23.2,13.6,15.1,14.7,14.8,14.6,15.2,15.1,L3,3.44 ,20.0 ,0.52 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.5,-,-,17.10 ,15.72 ,-,0.00 ,0.00 ,1.53E+01,2.49E-01,3.21E-04,25.3 ,99.90 ,-,-,17.3,17.1,0.0011 ,1.16E+01,1.29E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 17:00,14.4,14.2,14.1,13.8,14.5,14.5,14.4,14.7,14.5,20,14.6,14.5,16.1,14.7,14.6,16,14.5,14.4,14.5,15.1,14.5,14.4,13.9,23.2,13.6,15.1,14.8,14.8,14.6,15.2,15.1,L3,3.45 ,19.9 ,0.59 ,0.453 ,-,-,-,-,0.451 ,0.019 ,23.5,-,-,17.11 ,15.72 ,-,0.00 ,0.00 ,1.57E+01,2.09E-01,3.25E-04,25.5 ,99.92 ,-,-,17.4,17.2,0.0011 ,1.17E+01,2.41E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 23:00,14.5,14.2,14.2,13.9,14.5,14.5,14.5,14.8,14.5,20,14.7,14.6,16.1,14.7,14.6,16,14.5,14.4,14.5,15.1,14.5,14.5,13.9,23.2,13.6,15.2,14.8,14.9,14.6,15.2,15.1,L3,3.44 ,19.8 ,0.52 ,0.454 ,-,-,-,-,0.453 ,0.019 ,23.3,-,-,17.14 ,15.73 ,-,0.00 ,0.00 ,1.55E+01,1.53E-01,3.25E-04,25.3 ,99.91 ,-,-,17.1,16.9,0.0011 ,1.19E+01,1.37E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 5:00,14.5,14.2,14.2,13.9,14.6,14.6,14.5,14.8,14.6,20.1,14.7,14.6,16.2,14.8,14.7,16.1,14.6,14.4,14.5,15.1,14.6,14.5,14,23.2,13.7,15.2,14.9,14.9,14.7,15.2,15.1,L3,3.39 ,19.8 ,0.54 ,0.454 ,-,-,-,-,0.453 ,0.019 ,23.4,-,-,17.15 ,15.74 ,-,0.00 ,0.00 ,1.57E+01,1.79E-01,3.25E-04,25.4 ,99.92 ,-,-,16.6,16.5,0.0010 ,1.18E+01,2.04E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 11:00,14.5,14.3,14.2,13.9,14.6,14.6,14.5,14.8,14.6,20.1,14.7,14.6,16.2,14.8,14.7,16.1,14.6,14.5,14.6,15.2,14.6,14.5,14,23.3,13.7,15.2,14.9,15,14.7,15.2,15.1,L3,3.40 ,19.6 ,0.56 ,0.454 ,-,-,-,-,0.452 ,0.019 ,23.4,-,-,17.11 ,15.73 ,-,0.00 ,0.00 ,1.54E+01,1.91E-01,3.22E-04,25.4 ,99.92 ,-,-,16.5,16.3,0.0011 ,1.17E+01,1.45E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 17:00,14.6,14.3,14.3,14,14.6,14.6,14.5,14.9,14.6,20.2,14.8,14.7,16.3,14.8,14.7,16.2,14.6,14.5,14.6,15.2,14.6,14.6,14,23.3,13.7,15.3,14.9,15,14.7,15.2,15.1,L2,3.42 ,19.5 ,0.65 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.5,-,-,17.09 ,15.72 ,-,0.00 ,0.00 ,1.50E+01,1.47E-01,3.27E-04,25.6 ,99.92 ,-,-,16.8,16.6,0.0012 ,1.18E+01,1.04E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 23:00,14.6,14.3,14.3,14,14.7,14.7,14.6,14.9,14.7,20.2,14.8,14.7,16.3,14.9,14.7,16.2,14.7,14.6,14.7,15.3,14.7,14.6,14.1,23.3,13.8,15.3,15,15,14.8,15.2,15.1,L2,3.44 ,19.6 ,0.72 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.6,-,-,17.08 ,15.73 ,-,0.00 ,0.00 ,1.55E+01,1.95E-01,3.19E-04,25.8 ,99.92 ,-,-,17.1,16.9,0.0010 ,1.21E+01,1.54E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 5:00,14.6,14.4,14.4,14,14.7,14.7,14.6,14.9,14.7,20.2,14.8,14.7,16.3,14.9,14.8,16.3,14.7,14.6,14.7,15.3,14.7,14.7,14.1,23.4,13.8,15.4,15,15.1,14.8,15.2,15.1,L2,3.46 ,19.7 ,0.62 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.5,-,-,17.09 ,15.72 ,-,0.00 ,0.00 ,1.55E+01,1.79E-01,3.22E-04,25.5 ,99.91 ,-,-,17.5,17.3,0.0011 ,1.17E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 11:00,14.7,14.4,14.4,14.1,14.7,14.7,14.7,15,14.8,20.3,14.9,14.8,16.4,14.9,14.8,16.3,14.7,14.6,14.7,15.3,14.7,14.7,14.2,23.4,13.8,15.4,15.1,15.1,14.8,15.2,15.1,L2,3.46 ,19.7 ,0.64 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.5,-,-,17.04 ,15.71 ,-,0.00 ,0.00 ,1.54E+01,1.80E-01,3.23E-04,25.6 ,99.93 ,-,-,17.8,17.6,0.0011 ,1.16E+01,1.93E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 17:00,14.7,14.5,14.4,14.1,14.8,14.8,14.7,15,14.8,20.3,14.9,14.8,16.4,15,14.9,16.4,14.8,14.7,14.8,15.4,14.8,14.7,14.2,23.4,13.9,15.4,15.1,15.2,14.9,15.2,15.1,L2,3.49 ,20.0 ,0.64 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23.4,-,-,17.01 ,15.71 ,-,0.00 ,0.00 ,1.54E+01,1.45E-01,3.25E-04,25.5 ,99.94 ,-,-,18.6,18.4,0.0011 ,1.16E+01,2.13E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 23:00,14.7,14.5,14.5,14.2,14.8,14.8,14.7,15.1,14.8,20.4,14.9,14.8,16.5,15,14.9,16.4,14.8,14.7,14.8,15.4,14.8,14.8,14.2,23.4,13.9,15.5,15.2,15.2,14.9,15.2,15.1,L2,3.51 ,20.1 ,0.54 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.4,-,-,17.05 ,15.71 ,-,0.00 ,0.00 ,1.51E+01,1.85E-01,3.24E-04,25.3 ,99.93 ,-,-,19.4,19.2,0.0011 ,1.17E+01,1.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 5:00,14.8,14.5,14.5,14.2,14.9,14.9,14.8,15.1,14.9,20.4,15,14.9,16.5,15.1,14.9,16.5,14.9,14.8,14.8,15.5,14.9,14.8,14.3,23.5,14,15.5,15.2,15.2,14.9,15.2,15.1,L2,3.47 ,20.2 ,0.57 ,0.453 ,-,-,-,-,0.451 ,0.019 ,23.4,-,-,17.05 ,15.73 ,-,0.00 ,0.00 ,1.52E+01,1.96E-01,3.23E-04,25.4 ,99.92 ,-,-,19.4,19.3,0.0011 ,1.17E+01,2.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 11:00,14.8,14.6,14.6,14.2,14.9,14.9,14.8,15.1,14.9,20.4,15,14.9,16.6,15.1,15,16.5,14.9,14.8,14.9,15.5,14.9,14.8,14.3,23.5,14,15.5,15.2,15.2,15,15.2,15.1,L2,3.50 ,20.4 ,0.62 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23.4,-,-,17.02 ,15.71 ,-,0.00 ,0.00 ,1.52E+01,2.26E-01,3.25E-04,25.5 ,99.94 ,-,-,-,19.5,0.0011 ,1.17E+01,2.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 17:00,14.9,14.6,14.6,14.3,15,14.9,14.9,15.2,15,20.5,15.1,15,16.6,15.1,15,16.6,14.9,14.8,14.9,15.5,14.9,14.9,14.4,23.6,14,15.6,15.3,15.3,15,15.2,15.2,L2,3.54 ,20.7 ,0.68 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23.5,-,-,16.99 ,15.71 ,-,0.00 ,0.00 ,1.53E+01,1.42E-01,3.26E-04,25.6 ,99.94 ,-,-,20.4,20.2,0.0010 ,1.17E+01,1.89E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 23:00,14.9,14.7,14.6,14.3,15,15,14.9,15.2,15,20.5,15.1,15,16.7,15.2,15.1,16.7,15,14.9,15,15.6,15,14.9,14.4,23.6,14.1,15.6,15.3,15.4,15.1,15.2,15.1,L2,3.50 ,20.7 ,0.80 ,0.452 ,-,-,-,-,0.450 ,0.019 ,23.6,-,-,17.01 ,15.72 ,-,0.00 ,0.00 ,1.54E+01,1.47E-01,3.24E-04,25.8 ,99.93 ,-,-,20.7,20.6,0.0012 ,1.18E+01,1.80E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 5:00,14.9,14.7,14.7,14.4,15,15,14.9,15.3,15,20.6,15.2,15.1,16.7,15.2,15.1,16.7,15,14.9,15,15.6,15,15,14.5,23.7,14.1,15.7,15.3,15.4,15.1,15.2,15.2,L2,3.54 ,20.9 ,0.99 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.9,-,-,17.02 ,15.73 ,-,0.00 ,0.00 ,1.52E+01,1.47E-01,3.27E-04,26.3 ,99.92 ,-,-,20.9,20.7,0.0011 ,1.19E+01,1.98E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 11:00,15,14.8,14.7,14.4,15.1,15.1,15,15.3,15.1,20.6,15.2,15.1,16.8,15.3,15.2,16.8,15.1,15,15.1,15.7,15.1,15,14.5,23.7,14.2,15.7,15.4,15.4,15.2,15.2,15.2,L2,3.96 ,21.0 ,0.87 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.8,-,-,16.98 ,15.73 ,-,0.00 ,0.00 ,1.57E+01,2.47E-01,3.24E-04,25.9 ,99.93 ,-,-,20.8,20.7,0.0010 ,1.17E+01,1.64E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 17:00,15,14.8,14.8,14.5,15.1,15.1,15,15.3,15.1,20.7,15.3,15.2,16.8,15.3,15.2,16.8,15.1,15,15.1,15.7,15.1,15.1,14.5,23.8,14.2,15.8,15.4,15.5,15.2,15.3,15.2,L2,4.53 ,20.9 ,0.35 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.4,-,-,17.06 ,15.74 ,-,0.00 ,0.00 ,1.56E+01,2.07E-01,3.21E-04,24.7 ,99.91 ,-,-,19.6,19.6,0.0010 ,1.16E+01,1.72E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 23:00,15.1,14.8,14.8,14.5,15.2,15.1,15.1,15.4,15.2,20.7,15.3,15.2,16.8,15.4,15.2,16.9,15.2,15,15.1,15.8,15.1,15.1,14.6,23.8,14.2,15.8,15.5,15.5,15.2,15.3,15.2,L2,4.51 ,20.9 ,0.17 ,0.454 ,-,-,-,-,0.453 ,0.019 ,23,-,-,17.14 ,15.73 ,-,0.00 ,0.00 ,1.51E+01,1.77E-01,3.23E-04,24.3 ,99.90 ,-,-,18.3,18.2,0.0011 ,1.19E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 5:00,15.1,14.9,14.8,14.5,15.2,15.1,15.1,15.4,15.2,20.7,15.3,15.2,16.9,15.4,15.3,16.9,15.2,15.1,15.1,15.8,15.2,15.1,14.6,23.8,14.2,15.8,15.4,15.5,15.2,15.3,15.2,L2,4.45 ,20.5 ,0.26 ,0.455 ,-,-,-,-,0.453 ,0.019 ,23,-,-,17.20 ,15.71 ,-,0.00 ,0.00 ,1.51E+01,1.54E-01,3.16E-04,24.7 ,99.90 ,-,-,16.7,16.6,0.0011 ,1.16E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 11:00,15.1,14.9,14.8,14.5,15.2,15.2,15.1,15.4,15.2,20.7,15.3,15.2,16.9,15.4,15.3,16.9,15.2,15.1,15.1,15.8,15.2,15.1,14.6,23.8,14.3,15.8,15.4,15.5,15.2,15.3,15.2,L2,4.46 ,20.4 ,0.45 ,0.454 ,-,-,-,-,0.453 ,0.019 ,23.1,-,-,17.14 ,15.71 ,-,0.00 ,0.00 ,1.54E+01,2.18E-01,3.22E-04,25.3 ,99.92 ,-,-,15.8,15.7,0.0011 ,1.16E+01,2.05E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 17:00,15.1,14.9,14.8,14.5,15.2,15.2,15.1,15.4,15.2,20.7,15.3,15.2,16.9,15.4,15.3,16.9,15.2,15.1,15.2,15.8,15.2,15.1,14.6,23.8,14.3,15.9,15.5,15.5,15.3,15.3,15.2,L2,4.48 ,20.1 ,0.09 ,0.453 ,-,-,-,-,0.452 ,0.019 ,22.8,-,-,17.11 ,15.72 ,-,0.00 ,0.00 ,1.54E+01,1.79E-01,3.22E-04,24.3 ,99.91 ,-,-,16,15.9,0.0012 ,1.15E+01,1.99E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 23:00,15.1,14.9,14.8,14.5,15.2,15.2,15.1,15.5,15.2,20.8,15.3,15.3,16.9,15.4,15.3,17,15.2,15.1,15.2,15.8,15.2,15.2,14.6,23.9,14.3,15.9,15.5,15.6,15.3,15.3,15.2,L2,4.45 ,20.0 ,0.04 ,0.454 ,-,-,-,-,0.453 ,0.019 ,22.8,-,-,17.19 ,15.72 ,-,0.00 ,0.00 ,1.54E+01,1.71E-01,3.22E-04,24.2 ,99.91 ,-,-,15.9,15.8,0.0011 ,1.17E+01,2.19E-01,,,,,,,,,,,,,,,,,,,,,,,,,
