,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),Water levels inside PCV were newly added.,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),JP side (A) N2 pressure,JP side (B) N2 pressure,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),JP side (A) N2 flow rate,JP side (B) N2 flow rate,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV �`,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 5:00,15.2,14.9,14.9,14.6,15.2,15.2,15.2,15.5,15.3,20.8,15.4,15.3,17,15.5,15.3,17,15.2,15.1,15.2,15.9,15.2,15.2,14.7,23.9,14.3,15.9,15.5,15.6,15.3,15.3,15.2,L2,4.41 ,19.9 ,0.04 ,0.455 ,-,-,-,-,0.453 ,0.019 ,22.8,-,-,17.20 ,15.73 ,-,0.00 ,0.00 ,1.51E+01,1.49E-01,3.19E-04,24.2 ,99.90 ,-,-,15.3,15.1,0.0011 ,1.17E+01,2.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 11:00,15.2,15,14.9,14.6,15.3,15.3,15.2,15.5,15.3,20.9,15.4,15.3,17,15.5,15.4,17,15.3,15.2,15.3,15.9,15.3,15.2,14.7,23.9,14.3,16,15.5,15.6,15.4,15.3,15.2,L2,4.43 ,19.7 ,0.05 ,0.453 ,-,-,-,-,0.451 ,0.018 ,22.8,-,-,17.09 ,15.72 ,-,0.00 ,0.00 ,1.53E+01,1.71E-01,3.23E-04,24.2 ,99.93 ,-,-,15.7,15.5,0.0011 ,1.16E+01,1.80E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 17:00,15.2,15,15,14.7,15.3,15.3,15.2,15.6,15.3,20.9,15.4,15.4,17,15.5,15.4,17.1,15.3,15.2,15.3,15.9,15.3,15.3,14.7,24,14.4,16,15.6,15.7,15.4,15.3,15.2,L2,4.45 ,19.6 ,0.04 ,0.452 ,-,-,-,-,0.451 ,0.018 ,22.9,-,-,17.05 ,15.72 ,-,0.00 ,0.00 ,1.55E+01,1.39E-01,3.19E-04,24.2 ,99.92 ,-,-,16.8,16.6,0.0010 ,1.17E+01,1.69E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 23:00,15.3,15,15,14.7,15.3,15.3,15.3,15.6,15.4,20.9,15.5,15.4,17.1,15.6,15.4,17.1,15.4,15.2,15.3,16,15.3,15.3,14.8,24,14.4,16.1,15.6,15.7,15.4,15.3,15.2,L2,4.44 ,19.8 ,0.05 ,0.453 ,-,-,-,-,0.452 ,0.019 ,22.9,-,-,17.10 ,15.73 ,-,0.00 ,0.00 ,1.52E+01,1.46E-01,3.20E-04,24.1 ,99.93 ,-,-,17.4,17.2,0.0010 ,1.18E+01,1.89E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 5:00,15.3,15.1,15,14.7,15.4,15.4,15.3,15.6,15.4,21,15.5,15.4,17.1,15.6,15.5,17.2,15.4,15.3,15.4,16,15.4,15.3,14.8,24.1,14.4,16.1,15.7,15.7,15.5,15.3,15.2,L2,4.42 ,19.7 ,0.04 ,0.453 ,-,-,-,-,0.452 ,0.019 ,22.9,-,-,17.11 ,15.74 ,-,0.00 ,0.00 ,1.53E+01,1.85E-01,3.20E-04,24.1 ,99.91 ,-,-,17.5,17.4,0.0012 ,1.17E+01,1.52E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 11:00,15.3,15.1,15,14.7,15.4,15.4,15.3,15.7,15.4,21,15.5,15.5,17.2,15.6,15.5,17.2,15.4,15.3,15.4,16.1,15.4,15.3,14.8,24.1,14.5,16.1,15.7,15.7,15.5,15.3,15.2,L2,4.44 ,19.8 ,0.06 ,0.453 ,-,-,-,-,0.451 ,0.019 ,22.9,-,-,17.04 ,15.72 ,-,0.00 ,0.00 ,1.51E+01,2.52E-01,3.23E-04,24.0 ,99.92 ,-,-,17.8,17.6,0.0011 ,1.16E+01,1.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 17:00,15.4,15.1,15.1,14.8,15.4,15.4,15.3,15.7,15.4,21.1,15.6,15.5,17.2,15.7,15.5,17.2,15.5,15.3,15.4,16.1,15.4,15.4,14.8,24.2,14.5,16.2,15.7,15.8,15.5,15.3,15.2,L2,4.47 ,19.9 ,0.05 ,0.452 ,-,-,-,-,0.451 ,0.019 ,22.9,-,-,17.04 ,15.72 ,-,0.00 ,0.00 ,1.54E+01,1.61E-01,3.23E-04,24.0 ,99.93 ,-,-,18.6,18.4,0.0012 ,1.17E+01,1.45E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 23:00,15.4,15.1,15.1,14.8,15.5,15.5,15.4,15.7,15.5,21.1,15.6,15.5,17.2,15.7,15.6,17.3,15.5,15.3,15.5,16.1,15.5,15.4,14.9,24.2,14.5,16.2,15.8,15.9,15.5,15.3,15.2,L2,4.45 ,20.0 ,0.05 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23,-,-,17.07 ,15.73 ,-,0.00 ,0.00 ,1.55E+01,1.95E-01,3.22E-04,24.0 ,99.92 ,-,-,18.9,18.8,0.0011 ,1.19E+01,1.85E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 5:00,15.4,15.2,15.1,14.8,15.5,15.5,15.4,15.8,15.5,21.2,15.6,15.6,17.3,15.7,15.6,17.4,15.5,15.4,15.5,16.3,15.5,15.5,14.8,24.1,14.5,16.3,15.8,15.8,15.6,15.3,15.2,L2,4.42 ,20.0 ,0.04 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23,-,-,17.09 ,15.74 ,-,0.00 ,0.00 ,1.55E+01,2.38E-01,3.23E-04,24.0 ,99.92 ,-,-,18.6,18.4,0.0011 ,1.18E+01,2.24E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 11:00,15.5,15.2,15.2,14.9,15.5,15.5,15.4,15.8,15.6,21.2,15.7,15.6,17.3,15.7,15.6,17.5,15.5,15.4,15.5,16.3,15.5,15.5,14.9,24.2,14.5,16.3,15.8,15.9,15.6,15.3,15.2,L2,4.45 ,20.2 ,0.05 ,0.452 ,-,-,-,-,0.451 ,0.019 ,22.9,-,-,17.01 ,15.72 ,-,0.00 ,0.00 ,1.53E+01,1.32E-01,3.22E-04,24.0 ,99.92 ,-,-,18.9,18.7,0.0011 ,1.18E+01,1.92E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 17:00,15.5,15.2,15.2,14.9,15.6,15.6,15.5,15.8,15.6,21.2,15.7,15.6,17.4,15.7,15.7,17.5,15.6,15.4,15.6,16.3,15.6,15.5,14.9,24.2,14.6,16.4,15.8,15.9,15.7,15.3,15.2,L2,4.48 ,20.5 ,0.04 ,0.452 ,-,-,-,-,0.450 ,0.019 ,23,-,-,17.01 ,15.73 ,-,0.00 ,0.00 ,1.61E+01,1.85E-01,3.23E-04,23.9 ,99.94 ,-,-,19.6,19.4,0.0011 ,1.15E+01,2.29E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 23:00,15.5,15.3,15.2,14.9,15.6,15.6,15.5,15.9,15.6,21.2,15.7,15.7,17.4,15.8,15.7,17.5,15.6,15.5,15.6,16.4,15.6,15.6,14.9,24.3,14.6,16.4,15.9,16,15.7,15.3,15.2,L2,4.46 ,20.5 ,0.05 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23,-,-,17.05 ,15.73 ,-,0.00 ,0.00 ,1.55E+01,1.92E-01,3.24E-04,24.0 ,99.91 ,-,-,19.8,19.6,0.0011 ,1.20E+01,2.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 5:00,15.6,15.3,15.3,15,15.6,15.6,15.6,15.9,15.7,21.2,15.8,15.7,17.5,15.8,15.8,17.6,15.6,15.5,15.6,16.4,15.6,15.6,15,24.4,14.6,16.5,16,16,15.7,15.3,15.2,L2,4.44 ,20.4 ,0.04 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.1,-,-,17.11 ,15.75 ,-,0.00 ,0.00 ,1.55E+01,2.00E-01,3.26E-04,24.0 ,99.91 ,-,-,19.1,18.9,0.0010 ,1.18E+01,1.65E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 11:00,15.6,15.3,15.3,15,15.7,15.7,15.6,15.9,15.7,21.3,15.8,15.7,17.5,15.9,15.8,17.6,15.7,15.5,15.6,16.5,15.7,15.6,15,24.4,14.6,16.5,16,16.1,15.7,15.3,15.2,L2,4.44 ,20.6 ,0.06 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23,-,-,17.00 ,15.72 ,-,0.00 ,0.00 ,1.58E+01,2.08E-01,3.25E-04,24.0 ,99.94 ,-,-,19.1,18.9,0.0011 ,1.19E+01,1.71E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 17:00,15.6,15.4,15.3,15,15.7,15.7,15.6,16,15.7,21.3,15.8,15.8,17.5,15.9,15.8,17.7,15.7,15.6,15.7,16.5,15.7,15.6,15,24.5,14.7,16.5,16,16.1,15.8,15.3,15.2,L2,4.47 ,20.8 ,0.04 ,0.451 ,-,-,-,-,0.450 ,0.018 ,22.9,-,-,16.98 ,15.72 ,-,0.00 ,0.00 ,1.57E+01,1.64E-01,3.24E-04,23.9 ,99.94 ,-,-,19.9,19.7,0.0012 ,1.18E+01,1.48E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 23:00,15.7,15.4,15.4,15.1,15.7,15.7,15.7,16,15.8,21.4,15.9,15.8,17.6,15.9,15.8,17.7,15.7,15.6,15.7,16.5,15.7,15.7,15.1,24.5,14.7,16.6,16.1,16.1,15.8,15.3,15.2,L2,4.45 ,20.8 ,0.04 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23,-,-,17.02 ,15.73 ,-,0.00 ,0.00 ,1.51E+01,1.43E-01,3.23E-04,24.0 ,99.92 ,-,-,20.3,20.1,0.0012 ,1.18E+01,1.85E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 5:00,15.7,15.5,15.4,15.1,15.8,15.8,15.7,16,15.8,21.4,15.9,15.9,17.6,16,15.9,17.8,15.8,15.6,15.8,16.6,15.8,15.7,15.1,24.6,14.7,16.6,16.1,16.1,15.9,15.3,15.3,L2,4.43 ,20.9 ,0.04 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.1,-,-,17.05 ,15.75 ,-,0.00 ,0.00 ,1.53E+01,1.76E-01,3.25E-04,24.0 ,99.92 ,-,-,20.2,20.1,0.0011 ,1.17E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 11:00,15.7,15.5,15.5,15.1,15.8,15.8,15.7,16.1,15.8,21.5,15.9,15.9,17.7,16,15.9,17.8,15.8,15.7,15.8,16.6,15.8,15.8,15.1,24.6,14.7,16.7,16.1,16.1,15.9,15.3,15.3,L2,4.67 ,21.1 ,0.05 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23,-,-,16.98 ,15.73 ,-,0.00 ,0.00 ,1.51E+01,2.32E-01,3.26E-04,24.0 ,99.95 ,-,-,20.3,20.2,0.0011 ,1.18E+01,1.80E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 17:00,15.8,15.5,15.5,15.2,15.9,15.8,15.8,16.1,15.9,21.5,16,15.9,17.7,16,15.9,17.9,15.8,15.7,15.8,16.7,15.8,15.8,15.2,24.7,14.8,16.7,16.1,16.2,15.9,15.4,15.3,L2,4.71 ,21.4 ,0.04 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23,-,-,16.96 ,15.73 ,-,0.00 ,0.00 ,1.51E+01,1.94E-01,3.24E-04,23.9 ,99.93 ,-,-,21.2,21,0.0011 ,1.17E+01,1.36E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 23:00,15.8,15.6,15.5,15.2,15.9,15.9,15.8,16.1,15.9,21.6,16,16,17.8,16.1,16,17.9,15.9,15.7,15.9,16.7,15.9,15.8,15.2,24.7,14.8,16.8,16.2,16.3,16,15.4,15.3,L2,4.73 ,21.4 ,0.04 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.1,-,-,17.00 ,15.74 ,-,0.00 ,0.00 ,1.58E+01,2.63E-01,3.27E-04,23.9 ,99.93 ,-,-,21.4,21.3,0.0011 ,1.20E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 5:00,15.8,15.6,15.6,15.3,15.9,15.9,15.8,16.2,15.9,21.6,16,16,17.8,16.1,16,18,15.9,15.8,15.9,16.8,15.9,15.9,15.2,24.8,14.8,16.8,16.2,16.3,16,15.4,15.3,L2,4.70 ,21.4 ,0.05 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.1,-,-,17.03 ,15.75 ,-,0.00 ,0.00 ,1.52E+01,2.16E-01,3.24E-04,23.9 ,99.93 ,-,-,21.1,20.9,0.0011 ,1.18E+01,1.82E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 11:00,15.9,15.6,15.6,15.3,16,16,15.9,16.2,16,21.6,16.1,16.1,17.8,16.2,16.1,18,15.9,15.8,15.9,16.8,16,15.9,15.3,24.8,14.9,16.8,16.3,16.3,16,15.4,15.3,L2,4.70 ,21.7 ,0.05 ,0.451 ,-,-,-,-,0.451 ,0.019 ,23.1,-,-,16.96 ,15.74 ,-,0.00 ,0.00 ,1.53E+01,1.39E-01,3.25E-04,23.8 ,99.94 ,-,-,21,20.8,0.0011 ,1.19E+01,1.55E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 17:00,15.9,15.7,15.6,15.3,16,16,15.9,16.2,16,21.7,16.1,16.1,17.9,16.2,16.1,18,16,15.9,16,16.8,16,15.9,15.3,24.9,14.9,16.9,16.3,16.3,16.1,15.4,15.3,L2,4.71 ,21.8 ,0.04 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.1,-,-,16.95 ,15.75 ,-,0.00 ,0.00 ,1.54E+01,1.83E-01,3.26E-04,23.8 ,99.94 ,-,-,21.6,21.4,0.0011 ,1.18E+01,2.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 23:00,16,15.7,15.7,15.4,16,16,15.9,16.3,16.1,21.7,16.2,16.2,18,16.3,16.1,18.1,16,15.9,16,16.9,16,16,15.4,24.9,14.9,16.9,16.3,16.4,16.1,15.4,15.3,L2,4.73 ,21.9 ,0.05 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.3,-,-,16.96 ,15.75 ,-,0.00 ,0.00 ,1.51E+01,1.39E-01,3.23E-04,23.8 ,99.92 ,-,-,22,21.8,0.0011 ,1.19E+01,9.99E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 5:00,16,15.7,15.7,15.4,16.1,16.1,16,16.3,16.1,21.7,16.2,16.2,18,16.3,16.2,18.1,16.1,15.9,16.1,16.9,16.1,16,15.4,25,15,17,16.4,16.5,16.2,15.4,15.3,L2,4.73 ,22.0 ,0.05 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.4,-,-,16.99 ,15.75 ,-,0.00 ,0.00 ,1.54E+01,1.62E-01,3.27E-04,23.7 ,99.93 ,-,-,21.9,21.8,0.0010 ,1.19E+01,1.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 11:00,16,15.8,15.7,15.4,16.1,16.1,16,16.4,16.1,21.8,16.2,16.2,18,16.3,16.2,18.2,16.1,16,16.1,17,16.1,16,15.4,25,15,17,16.4,16.5,16.2,15.4,15.3,L2,4.71 ,22.0 ,0.06 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.4,-,-,16.97 ,15.75 ,-,0.00 ,0.00 ,1.49E+01,1.77E-01,3.23E-04,23.7 ,99.93 ,-,-,21.6,21.4,0.0011 ,1.17E+01,1.64E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 17:00,16.1,15.8,15.8,15.5,16.2,16.2,16.1,16.4,16.2,21.8,16.3,16.3,18.1,16.4,16.3,18.2,16.1,16,16.1,17,16.1,16.1,15.5,25.1,15,17.1,16.5,16.5,16.2,15.4,15.3,L2,4.73 ,22.3 ,0.04 ,0.451 ,-,-,-,-,0.451 ,0.019 ,23.3,-,-,16.94 ,15.75 ,-,0.00 ,0.00 ,1.57E+01,1.55E-01,3.28E-04,23.7 ,99.94 ,-,-,21.7,21.6,0.0011 ,1.16E+01,2.00E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 23:00,16.1,15.9,15.8,15.5,16.2,16.2,16.1,16.5,16.2,21.9,16.3,16.3,18.1,16.4,16.3,18.3,16.2,16.1,16.2,17.1,16.2,16.1,15.5,25.2,15.1,17.1,16.5,16.6,16.3,15.4,15.3,L2,4.71 ,22.3 ,0.05 ,0.452 ,-,-,-,-,0.452 ,0.019 ,23.4,-,-,16.98 ,15.76 ,-,0.00 ,0.00 ,1.54E+01,2.34E-01,3.25E-04,23.7 ,99.93 ,-,-,21.7,21.5,0.0011 ,1.19E+01,1.72E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 5:00,16.2,15.9,15.9,15.6,16.3,16.2,16.2,16.5,16.2,21.9,16.3,16.3,18.2,16.5,16.3,18.3,16.2,16.1,16.2,17.1,16.2,16.2,15.5,25.2,15.1,17.2,16.5,16.6,16.3,15.4,15.3,L2,4.71 ,22.2 ,0.04 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.4,-,-,17.01 ,15.77 ,-,0.00 ,0.00 ,1.54E+01,2.08E-01,3.25E-04,23.7 ,99.92 ,-,-,21,20.9,0.0010 ,1.19E+01,1.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 11:00,16.2,16,15.9,15.6,16.3,16.3,16.2,16.5,16.3,22,16.4,16.4,18.2,16.5,16.4,18.3,16.3,16.1,16.2,17.2,16.3,16.2,15.6,25.3,15.1,17.2,16.5,16.6,16.3,15.4,15.4,L2,4.68 ,22.3 ,0.05 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.4,-,-,16.93 ,15.75 ,-,0.00 ,0.00 ,1.57E+01,1.21E-01,3.25E-04,23.7 ,99.93 ,-,-,20.8,20.6,0.0012 ,1.20E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 17:00,16.2,16,15.9,15.6,16.3,16.3,16.2,16.6,16.3,22,16.4,16.4,18.3,16.5,16.4,18.4,16.3,16.2,16.3,17.2,16.3,16.2,15.6,25.3,15.1,17.3,16.6,16.7,16.4,15.4,15.4,L2,4.72 ,22.4 ,0.04 ,0.452 ,-,-,-,-,0.451 ,0.019 ,23.4,-,-,16.94 ,15.75 ,-,0.00 ,0.00 ,1.57E+01,2.27E-01,3.22E-04,23.7 ,99.93 ,-,-,21.2,21,0.0011 ,1.21E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 23:00,16.3,16,16,15.7,16.4,16.4,16.3,16.6,16.4,22.1,16.5,16.5,18.3,16.6,16.5,18.4,16.3,16.2,16.3,17.2,16.3,16.3,15.6,25.4,15.2,17.3,16.7,16.8,16.4,15.5,15.4,L2,4.72 ,22.3 ,0.04 ,0.452 ,-,-,-,-,0.452 ,0.019 ,23.4,-,-,16.97 ,15.76 ,-,0.00 ,0.00 ,1.57E+01,1.62E-01,3.29E-04,23.6 ,99.92 ,-,-,21.2,21.1,0.0011 ,1.18E+01,1.81E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 5:00,16.3,16.1,16,15.7,16.4,16.4,16.3,16.6,16.4,22.1,16.5,16.5,18.4,16.6,16.5,18.5,16.4,16.2,16.4,17.3,16.4,16.3,15.7,25.4,15.2,17.4,16.7,16.8,16.5,15.5,15.4,L2,4.70 ,22.4 ,0.04 ,0.453 ,-,-,-,-,0.452 ,0.019 ,23.5,-,-,16.98 ,15.78 ,-,0.00 ,0.00 ,1.54E+01,1.92E-01,3.27E-04,23.6 ,99.92 ,-,-,21,20.8,0.0011 ,1.18E+01,1.37E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 11:00,16.4,16.1,16.1,15.8,16.4,16.4,16.3,16.7,16.4,22.1,16.5,16.5,18.4,16.7,16.5,18.6,16.4,16.3,16.4,17.4,16.4,16.4,15.7,25.5,15.3,17.4,16.7,16.8,16.5,15.5,15.4,L2,4.68 ,22.4 ,0.06 ,0.449 ,-,-,-,-,0.449 ,0.019 ,23.3,-,-,16.86 ,15.73 ,-,0.00 ,0.00 ,1.54E+01,1.66E-01,3.24E-04,23.7 ,99.94 ,-,-,21,20.8,0.0012 ,1.16E+01,1.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 17:00,16.4,16.1,16.1,15.8,16.5,16.5,16.4,16.7,16.5,22.2,16.6,16.6,18.4,16.7,16.6,18.6,16.4,16.3,16.4,17.4,16.4,16.4,15.7,25.5,15.3,17.4,16.8,16.9,16.5,15.5,15.4,L2,4.71 ,22.5 ,0.04 ,0.449 ,-,-,-,-,0.448 ,0.019 ,23.2,-,-,16.86 ,15.72 ,-,0.00 ,0.00 ,1.54E+01,2.38E-01,3.24E-04,23.7 ,99.93 ,-,-,21.8,21.6,0.0011 ,1.18E+01,1.89E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 23:00,16.4,16.2,16.1,15.8,16.5,16.5,16.4,16.8,16.5,22.2,16.6,16.6,18.5,16.7,16.6,18.6,16.5,16.4,16.5,17.5,16.5,16.4,15.8,25.6,15.3,17.5,16.8,16.9,16.6,15.5,15.4,L2,4.67 ,22.6 ,0.04 ,0.450 ,-,-,-,-,0.449 ,0.019 ,23.3,-,-,16.91 ,15.74 ,-,0.00 ,0.00 ,1.54E+01,1.87E-01,3.28E-04,23.7 ,99.91 ,-,-,21.6,21.4,0.0012 ,1.19E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 5:00,16.5,16.2,16.2,15.9,16.6,16.5,16.5,16.8,16.5,22.3,16.6,16.7,18.5,16.8,16.6,18.7,16.5,16.4,16.5,17.5,16.5,16.5,15.8,25.6,15.4,17.5,16.9,16.9,16.6,15.5,15.4,L2,4.67 ,22.5 ,0.03 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23.2,-,-,16.92 ,15.75 ,-,0.00 ,0.00 ,1.54E+01,1.30E-01,3.22E-04,23.7 ,99.92 ,-,-,21.1,20.9,0.0011 ,1.17E+01,1.82E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 11:00,16.5,16.3,16.2,15.9,16.6,16.6,16.5,16.8,16.6,22.3,16.7,16.7,18.6,16.8,16.7,18.7,16.5,16.4,16.5,17.5,16.6,16.5,15.9,25.7,15.4,17.6,16.8,16.9,16.6,15.5,15.4,L2,4.65 ,22.7 ,0.05 ,0.449 ,-,-,-,-,0.448 ,0.019 ,23.1,-,-,16.86 ,15.72 ,-,0.00 ,0.00 ,1.49E+01,2.29E-01,3.25E-04,23.8 ,99.93 ,-,-,21.1,20.9,0.0011 ,1.16E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 17:00,16.5,16.3,16.2,15.9,16.6,16.6,16.5,16.9,16.6,22.3,16.7,16.7,18.6,16.8,16.7,18.8,16.6,16.5,16.6,17.6,16.6,16.5,15.9,25.7,15.4,17.6,16.9,17,16.7,15.5,15.4,L2,4.69 ,22.9 ,0.04 ,0.449 ,-,-,-,-,0.448 ,0.019 ,23.1,-,-,16.83 ,15.72 ,-,0.00 ,0.00 ,1.55E+01,1.56E-01,3.27E-04,23.8 ,99.93 ,-,-,22.3,22.1,0.0012 ,1.19E+01,1.73E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 23:00,16.6,16.3,16.3,16,16.7,16.6,16.6,16.9,16.6,22.4,16.7,16.8,18.6,16.9,16.7,18.8,16.6,16.5,16.6,17.7,16.6,16.6,15.9,25.8,15.4,17.6,16.9,17,16.7,15.5,15.4,L2,4.68 ,23.0 ,0.04 ,0.450 ,-,-,-,-,0.449 ,0.019 ,23.2,-,-,16.90 ,15.74 ,-,0.00 ,0.00 ,1.54E+01,1.49E-01,3.25E-04,23.8 ,99.92 ,-,-,22.5,22.3,0.0011 ,1.18E+01,1.74E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 5:00,16.6,16.4,16.3,16,16.7,16.7,16.6,16.9,16.7,22.4,16.8,16.8,18.7,16.9,16.8,18.8,16.6,16.5,16.6,17.7,16.7,16.6,16,25.8,15.5,17.7,17,17.1,16.7,15.5,15.5,L2,4.64 ,22.8 ,0.04 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23.2,-,-,16.93 ,15.75 ,-,0.00 ,0.00 ,1.52E+01,1.91E-01,3.29E-04,23.8 ,99.91 ,-,-,21.7,21.6,0.0010 ,1.20E+01,1.57E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 11:00,16.6,16.4,16.3,16,16.7,16.7,16.6,17,16.7,22.4,16.8,16.8,18.7,16.9,16.8,18.9,16.7,16.6,16.7,17.8,16.7,16.6,16,25.8,15.5,17.7,17,17.1,16.8,15.5,15.5,L2,4.64 ,22.8 ,0.05 ,0.450 ,-,-,-,-,0.449 ,0.019 ,23.1,-,-,16.91 ,15.73 ,-,0.00 ,0.00 ,1.52E+01,2.05E-01,3.25E-04,23.8 ,99.93 ,-,-,21.3,21.1,0.0011 ,1.17E+01,1.81E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 17:00,16.7,16.4,16.4,16.1,16.7,16.7,16.6,17,16.7,22.4,16.8,16.9,18.7,17,16.8,18.9,16.7,16.6,16.7,17.9,16.7,16.7,16,25.9,15.5,17.7,17,17.1,16.8,15.6,15.5,L2,4.66 ,22.8 ,0.04 ,0.449 ,-,-,-,-,0.449 ,0.019 ,23,-,-,16.88 ,15.73 ,-,0.00 ,0.00 ,1.54E+01,1.90E-01,3.28E-04,23.8 ,99.94 ,-,-,21.3,21.2,0.0011 ,1.16E+01,1.41E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 23:00,16.7,16.4,16.4,16.1,16.8,16.8,16.7,17,16.8,22.5,16.9,16.9,18.8,17,16.9,19,16.7,16.6,16.7,18,16.8,16.7,16,25.9,15.6,17.8,17.1,17.2,16.9,15.6,15.5,L2,4.63 ,22.8 ,0.03 ,0.450 ,-,-,-,-,0.449 ,0.019 ,23.1,-,-,16.92 ,15.74 ,-,0.00 ,0.00 ,1.54E+01,1.77E-01,3.23E-04,23.8 ,99.91 ,-,-,21.1,21,0.0011 ,1.19E+01,1.77E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 5:00,16.7,16.5,16.4,16.1,16.8,16.8,16.7,17.1,16.8,22.5,16.9,16.9,18.8,17.1,16.9,19,16.8,16.7,16.8,18,16.8,16.7,16.1,25.9,15.6,17.8,17.1,17.2,16.9,15.6,15.5,L2,4.59 ,22.7 ,0.04 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23.2,-,-,16.91 ,15.75 ,-,0.00 ,0.00 ,1.55E+01,1.22E-01,3.29E-04,23.7 ,99.91 ,-,-,20.5,20.3,0.0011 ,1.19E+01,1.68E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 11:00,16.7,16.5,16.5,16.2,16.8,16.8,16.7,17.1,16.8,22.5,16.9,17,18.8,17.1,16.9,19.1,16.8,16.7,16.8,18,16.8,16.8,16.1,26,15.7,17.9,17.2,17.2,16.9,15.6,15.5,L2,4.62 ,22.7 ,0.04 ,0.450 ,-,-,-,-,0.449 ,0.019 ,23.1,-,-,16.89 ,15.73 ,-,0.00 ,0.00 ,1.54E+01,1.72E-01,3.28E-04,23.8 ,99.93 ,-,-,20.4,20.3,0.0011 ,1.19E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 17:00,16.8,16.5,16.5,16.2,16.9,16.9,16.8,17.1,16.9,22.5,17,17,18.9,17.1,17,19.1,16.8,16.7,16.8,18.1,16.9,16.8,16.1,26,15.7,17.9,17.2,17.3,17,15.6,15.5,L2,4.66 ,22.9 ,0.04 ,0.449 ,-,-,-,-,0.448 ,0.019 ,23.1,-,-,16.83 ,15.72 ,-,0.00 ,0.00 ,1.55E+01,1.88E-01,3.29E-04,23.7 ,99.94 ,-,-,20.9,20.9,0.0011 ,1.20E+01,1.48E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 23:00,16.8,16.6,16.5,16.2,16.9,16.9,16.8,17.2,16.9,22.6,17,17,18.9,17.2,17,19.2,16.9,16.8,16.9,18.2,16.9,16.8,16.2,26.1,15.7,17.9,17.2,17.3,17,15.6,15.5,L2,4.63 ,22.8 ,0.04 ,0.449 ,-,-,-,-,0.449 ,0.019 ,23.1,-,-,16.90 ,15.73 ,-,0.00 ,0.00 ,1.57E+01,1.54E-01,3.26E-04,23.8 ,99.92 ,-,-,21.1,21.1,0.0011 ,1.17E+01,1.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 5:00,16.9,16.6,16.6,16.3,17,16.9,16.9,17.2,17,22.6,17.1,17.1,19,17.2,17.1,19.2,16.9,16.8,16.9,18.2,16.9,16.9,16.2,26.1,15.7,18,17.2,17.3,17,15.6,15.5,L2,4.62 ,22.8 ,0.04 ,0.450 ,-,-,-,-,0.450 ,0.019 ,23.2,-,-,16.92 ,15.74 ,-,0.00 ,0.00 ,1.52E+01,1.18E-01,3.26E-04,23.8 ,99.92 ,-,-,20.7,20.7,0.0011 ,1.18E+01,1.35E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 11:00,16.9,16.7,16.6,16.3,17,17,16.9,17.3,17,22.6,17.1,17.1,19,17.2,17.1,19.3,17,16.8,17,18.2,17,16.9,16.3,26.2,15.8,18,17.3,17.4,17.1,15.6,15.5,L2,4.60 ,22.8 ,0.05 ,0.450 ,-,-,-,-,0.449 ,0.019 ,23.2,-,-,16.92 ,15.74 ,-,0.00 ,0.00 ,1.56E+01,1.73E-01,3.28E-04,23.8 ,99.93 ,-,-,20.7,20.6,0.0011 ,1.18E+01,1.97E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 17:00,16.9,16.7,16.6,16.4,17,17,16.9,17.3,17,22.7,17.1,17.2,19,17.3,17.1,19.3,17,16.9,17,18.3,17,17,16.3,26.2,15.8,18.1,17.3,17.4,17.1,15.6,15.5,L2,4.62 ,22.8 ,0.03 ,0.450 ,-,-,-,-,0.449 ,0.019 ,23.2,-,-,16.92 ,15.75 ,-,0.00 ,0.00 ,1.57E+01,1.58E-01,3.30E-04,23.8 ,99.94 ,-,-,20.6,20.5,0.0011 ,1.14E+01,1.56E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 23:00,17,16.7,16.7,16.4,17.1,17.1,17,17.3,17.1,22.7,17.2,17.2,19.1,17.3,17.2,19.4,17,16.9,17,18.4,17.1,17,16.4,26.2,15.9,18.1,17.4,17.5,17.1,15.7,15.6,L2,4.58 ,22.7 ,0.04 ,0.450 ,-,-,-,-,0.450 ,0.019 ,23.1,-,-,16.94 ,15.75 ,-,0.00 ,0.00 ,1.52E+01,1.19E-01,3.28E-04,23.8 ,99.92 ,-,-,20.4,20.3,0.0011 ,1.17E+01,1.64E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 5:00,17,16.8,16.7,16.4,17.1,17.1,17,17.4,17.1,22.8,17.2,17.2,19.1,17.4,17.2,19.4,17.1,16.9,17.1,18.4,17.1,17,16.4,26.3,15.9,18.2,17.4,17.5,17.2,15.7,15.6,L2,4.58 ,22.6 ,0.04 ,0.451 ,-,-,-,-,0.450 ,0.019 ,23.2,-,-,16.93 ,15.75 ,-,0.00 ,0.00 ,1.55E+01,1.31E-01,3.23E-04,23.9 ,99.91 ,-,-,20,19.8,0.0011 ,1.16E+01,1.34E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 11:00,17.1,16.8,16.8,16.5,17.2,17.1,17,17.4,17.1,22.8,17.2,17.3,19.2,17.4,17.2,19.5,17.1,17,17.1,18.5,17.1,17.1,16.4,26.3,15.9,18.2,17.5,17.5,17.2,15.7,15.6,L2,4.56 ,22.5 ,0.04 ,0.414 ,-,-,-,-,0.413 ,0.017 ,20.9,-,-,15.75 ,14.78 ,-,0.00 ,0.00 ,1.53E+01,-,3.30E-04,24.3 ,-,-,100.00 ,20,19.8,0.0011 ,1.19E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 17:00,17.1,16.8,16.8,16.5,17.2,17.1,17.1,17.4,17.2,22.9,17.3,17.3,19.2,17.4,17.3,19.5,17.2,17,17.2,18.5,17.2,17.1,16.5,26.4,15.9,18.2,17.5,17.6,17.3,15.7,15.6,L2,4.60 ,22.5 ,0.03 ,0.414 ,-,-,-,-,0.413 ,0.017 ,21,-,-,15.77 ,14.76 ,-,-,0.00 ,-,-,3.26E-04,20.4 ,-,-,100.00 ,20,19.9,0.0011 ,1.21E+01,1.83E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 23:00,17.1,16.9,16.8,16.5,17.2,17.2,17.1,17.4,17.2,22.9,17.3,17.3,19.2,17.5,17.3,19.5,17.2,17.1,17.2,18.5,17.2,17.1,16.5,26.4,16,18.3,17.5,17.6,17.3,15.7,15.6,L2,4.59 ,22.5 ,0.04 ,0.414 ,-,-,-,-,0.413 ,0.017 ,21,-,-,15.74 ,14.75 ,-,0.00 ,0.00 ,1.54E+01,-,3.30E-04,20.2 ,-,-,100.00 ,20,19.9,0.0011 ,1.18E+01,1.10E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 5:00,17.2,16.9,16.9,16.6,17.3,17.2,17.1,17.5,17.2,22.9,17.3,17.4,19.3,17.5,17.3,19.6,17.2,17.1,17.2,18.6,17.2,17.2,16.5,26.5,16,18.3,17.5,17.5,17.3,15.7,15.6,L2,4.63 ,22.5 ,0.04 ,0.414 ,-,-,-,-,0.413 ,0.017 ,21.1,-,-,15.71 ,14.75 ,-,0.00 ,0.00 ,1.56E+01,-,3.31E-04,20.1 ,-,-,100.00 ,20.2,20,0.0012 ,1.17E+01,1.55E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 11:00,17.2,16.9,16.9,16.6,17.3,17.3,17.2,17.5,17.3,23,17.4,17.4,19.3,17.5,17.3,19.6,17.2,17.1,17.2,18.6,17.2,17.2,16.5,26.6,16,18.3,17.5,17.6,17.4,15.7,15.6,L2,4.66 ,22.9 ,0.04 ,0.409 ,-,-,-,-,0.409 ,0.017 ,20.8,-,-,15.58 ,14.69 ,-,0.00 ,0.00 ,1.57E+01,-,3.32E-04,20.0 ,-,-,100.00 ,21,20.8,0.0011 ,1.19E+01,1.66E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 17:00,17.2,17,16.9,16.7,17.3,17.3,17.2,17.6,17.3,23.1,17.4,17.4,19.3,17.5,17.4,19.5,17.3,17.2,17.3,18.7,17.3,17.2,16.5,26.7,16,18.4,17.6,17.7,17.4,15.7,15.6,L2,4.70 ,23.0 ,0.03 ,0.410 ,-,-,-,-,0.409 ,0.017 ,20.8,-,-,15.57 ,14.69 ,-,0.00 ,0.00 ,1.52E+01,1.22E-01,3.33E-04,20.0 ,-,-,100.00 ,22.5,22.4,0.0011 ,1.20E+01,1.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 23:00,17.3,17,17,16.7,17.4,17.4,17.3,17.6,17.3,23.5,17.4,17.4,19.4,17.6,17.4,19.4,17.3,17.2,17.3,18.7,17.3,17.3,16.5,27.1,16,18.5,17.7,17.7,17.4,15.7,15.6,L2,4.66 ,23.1 ,0.04 ,0.411 ,-,-,-,-,0.411 ,0.017 ,20.9,-,-,15.65 ,14.71 ,-,0.00 ,0.00 ,1.57E+01,1.24E-01,3.33E-04,20.0 ,-,-,100.00 ,22.8,22.7,0.0010 ,1.18E+01,1.32E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 5:00,17.3,17.1,17,16.7,17.4,17.4,17.3,17.6,17.4,23.7,17.4,17.5,19.4,17.6,17.4,19.4,17.3,17.2,17.3,18.8,17.4,17.3,16.5,27.3,16,18.6,17.7,17.7,17.5,15.7,15.7,L2,4.64 ,23.1 ,0.03 ,0.413 ,-,-,-,-,0.412 ,0.017 ,21,-,-,15.70 ,14.73 ,-,0.00 ,0.00 ,1.57E+01,1.50E-01,3.30E-04,20.1 ,-,-,100.00 ,22.4,22.2,0.0011 ,1.14E+01,1.26E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 11:00,17.3,17.1,17,16.7,17.4,17.4,17.3,17.7,17.4,23.8,17.4,17.5,19.5,17.6,17.5,19.4,17.3,17.2,17.4,18.8,17.4,17.3,16.5,27.5,16,18.6,17.7,17.8,17.5,15.8,15.7,L2,4.68 ,23.3 ,0.04 ,0.409 ,-,-,-,-,0.408 ,0.016 ,20.7,-,-,15.56 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,1.40E-01,3.34E-04,20.0 ,-,-,100.00 ,22.2,22,0.0011 ,1.17E+01,1.77E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 17:00,17.3,17.1,17.1,16.8,17.4,17.4,17.4,17.7,17.4,23.9,17.5,17.5,19.5,17.6,17.5,19.4,17.4,17.3,17.4,18.8,17.4,17.4,16.6,27.6,16,18.7,17.7,17.8,17.6,15.8,15.7,L2,4.69 ,23.4 ,0.03 ,0.410 ,-,-,-,-,0.409 ,0.017 ,20.8,-,-,15.60 ,14.69 ,-,0.00 ,0.00 ,1.59E+01,1.70E-01,3.31E-04,19.9 ,-,-,100.00 ,22.9,22.7,0.0011 ,1.18E+01,1.51E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 23:00,17.4,17.1,17.1,16.8,17.5,17.5,17.4,17.7,17.5,24,17.5,17.6,19.6,17.7,17.5,19.5,17.4,17.3,17.4,18.9,17.5,17.4,16.6,27.7,16,18.7,17.8,17.9,17.6,15.8,15.7,L2,4.67 ,23.5 ,0.03 ,0.411 ,-,-,-,-,0.410 ,0.017 ,20.8,-,-,15.61 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,9.14E-02,3.33E-04,20.0 ,-,-,100.00 ,23.2,23,0.0012 ,1.16E+01,9.45E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 5:00,17.4,17.2,17.2,16.8,17.5,17.5,17.4,17.8,17.5,24.1,17.6,17.6,19.6,17.7,17.6,19.5,17.4,17.3,17.5,18.9,17.5,17.4,16.6,27.8,16.1,18.8,17.8,17.9,17.6,15.8,15.7,L2,4.66 ,23.7 ,0.03 ,0.411 ,-,-,-,-,0.411 ,0.017 ,20.9,-,-,15.65 ,14.72 ,-,0.00 ,0.00 ,1.55E+01,2.42E-01,3.31E-04,20.0 ,-,-,100.00 ,23.2,23.1,0.0011 ,1.19E+01,1.65E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 11:00,17.5,17.2,17.2,16.9,17.6,17.5,17.5,17.8,17.5,24.2,17.6,17.6,19.6,17.8,17.6,19.6,17.5,17.4,17.5,18.9,17.5,17.5,16.7,27.8,16.1,18.8,17.8,17.9,17.7,15.8,15.7,L2,4.67 ,23.7 ,0.03 ,0.410 ,-,-,-,-,0.409 ,0.017 ,20.8,-,-,15.60 ,14.70 ,-,0.00 ,0.00 ,1.56E+01,1.28E-01,3.36E-04,19.9 ,-,-,100.00 ,23.2,23,0.0011 ,1.19E+01,9.77E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 17:00,17.5,17.3,17.2,16.9,17.6,17.6,17.5,17.8,17.6,24.2,17.6,17.7,19.7,17.8,17.6,19.7,17.5,17.4,17.5,19,17.6,17.5,16.7,27.9,16.1,18.9,17.9,18,17.7,15.8,15.7,L2,4.66 ,23.9 ,0.03 ,0.410 ,-,-,-,-,0.409 ,0.017 ,20.8,-,-,15.59 ,14.70 ,-,0.00 ,0.00 ,1.53E+01,1.86E-01,3.32E-04,19.9 ,-,-,100.00 ,23.4,23.3,0.0011 ,1.21E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 23:00,17.6,17.3,17.3,17,17.6,17.6,17.5,17.9,17.6,24.3,17.7,17.7,19.7,17.8,17.7,19.7,17.5,17.5,17.6,19.1,17.6,17.5,16.7,28,16.2,18.9,17.9,18,17.7,15.8,15.7,L2,4.65 ,24.0 ,0.03 ,0.411 ,-,-,-,-,0.410 ,0.017 ,20.9,-,-,15.63 ,14.71 ,-,0.00 ,0.00 ,1.55E+01,1.55E-01,3.34E-04,19.9 ,-,-,100.00 ,23.4,23.3,0.0010 ,1.19E+01,1.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 5:00,17.6,17.4,17.3,17,17.7,17.7,17.6,17.9,17.6,24.3,17.7,17.8,19.7,17.9,17.7,19.7,17.6,17.5,17.6,19.1,17.6,17.6,16.8,28,16.2,19,18,18,17.8,15.8,15.7,L2,4.65 ,24.1 ,0.03 ,0.412 ,-,-,-,-,0.411 ,0.017 ,21,-,-,15.65 ,14.73 ,-,0.00 ,0.00 ,1.55E+01,1.35E-01,3.30E-04,20.0 ,-,-,100.00 ,23.1,23,0.0011 ,1.16E+01,1.27E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 11:00,17.6,17.4,17.4,17,17.7,17.7,17.6,18,17.7,24.4,17.8,17.8,19.8,17.9,17.7,19.8,17.6,17.5,17.7,19.2,17.7,17.6,16.8,28.1,16.2,19,18,18.1,17.8,15.9,15.8,L2,4.67 ,24.0 ,0.04 ,0.409 ,-,-,-,-,0.409 ,0.016 ,20.7,-,-,15.58 ,14.69 ,-,0.00 ,0.00 ,1.53E+01,1.93E-01,3.32E-04,19.9 ,-,-,100.00 ,22.7,22.6,0.0011 ,1.17E+01,1.46E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 17:00,17.7,17.4,17.4,17.1,17.8,17.7,17.7,18,17.7,24.4,17.8,17.8,19.8,18,17.8,19.9,17.7,17.6,17.7,19.3,17.7,17.7,16.9,28.1,16.3,19,18,18.1,17.9,15.9,15.8,L2,4.68 ,24.0 ,0.03 ,0.409 ,-,-,-,-,0.408 ,0.017 ,20.7,-,-,15.56 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,1.52E-01,3.35E-04,19.9 ,-,-,100.00 ,22.9,22.7,0.0012 ,1.17E+01,1.34E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 23:00,17.7,17.5,17.4,17.1,17.8,17.8,17.7,18,17.8,24.4,17.8,17.9,19.9,18,17.8,19.9,17.7,17.6,17.7,19.3,17.8,17.7,16.9,28.2,16.3,19.1,18.1,18.2,17.9,15.9,15.8,L2,4.66 ,24.2 ,0.03 ,0.411 ,-,-,-,-,0.410 ,0.017 ,20.9,-,-,15.62 ,14.72 ,-,0.00 ,0.00 ,1.56E+01,1.09E-01,3.33E-04,19.9 ,-,-,100.00 ,23.2,23.1,0.0010 ,1.17E+01,1.71E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 5:00,17.7,17.5,17.5,17.2,17.8,17.8,17.7,18.1,17.8,24.5,17.9,17.9,19.9,18.1,17.9,19.9,17.7,17.7,17.8,19.3,17.8,17.7,17,28.3,16.3,19.1,18.1,18.2,17.9,15.9,15.8,L2,4.64 ,24.2 ,0.03 ,0.412 ,-,-,-,-,0.411 ,0.017 ,20.9,-,-,15.63 ,14.68 ,-,0.00 ,0.00 ,1.57E+01,1.08E-01,3.36E-04,19.9 ,-,-,100.00 ,23.1,23,0.0010 ,1.17E+01,2.00E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 11:00,17.8,17.5,17.5,17.2,17.9,17.8,17.8,18.1,17.8,24.5,17.9,17.9,19.9,18.1,17.9,20,17.8,17.7,17.8,19.3,17.8,17.8,17,28.3,16.4,19.2,18.2,18.2,18,15.9,15.8,L2,4.65 ,24.3 ,0.04 ,0.409 ,-,-,-,-,0.408 ,0.017 ,20.7,-,-,15.55 ,14.65 ,-,0.00 ,0.00 ,1.54E+01,1.33E-01,3.35E-04,19.9 ,-,-,100.00 ,23,22.8,0.0011 ,1.18E+01,1.37E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 17:00,17.8,17.6,17.6,17.2,17.9,17.9,17.8,18.1,17.9,24.6,18,18,20,18.2,17.9,20,17.8,17.7,17.9,19.3,17.9,17.8,17.1,28.4,16.4,19.2,18.1,18.2,18,15.9,15.8,L2,4.66 ,24.5 ,0.03 ,0.409 ,-,-,-,-,0.409 ,0.017 ,20.8,-,-,15.56 ,14.66 ,-,0.00 ,0.00 ,1.53E+01,1.26E-01,3.35E-04,19.9 ,-,-,100.00 ,23.3,23.2,0.0010 ,1.16E+01,1.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 23:00,17.9,17.6,17.6,17.3,17.9,17.9,17.9,18.2,17.9,24.6,18,18,20,18.2,18,20.1,17.9,17.8,17.9,19.4,17.9,17.9,17.1,28.4,16.5,19.2,18.3,18.3,18.1,15.9,15.8,L2,4.66 ,24.6 ,0.03 ,0.411 ,-,-,-,-,0.410 ,0.017 ,20.9,-,-,15.59 ,14.67 ,-,0.00 ,0.00 ,1.57E+01,9.97E-02,3.36E-04,19.9 ,-,-,100.00 ,23.2,23.1,0.0012 ,1.19E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 5:00,17.9,17.7,17.6,17.3,18,18,17.9,18.2,18,24.6,18,18.1,20,18.3,18,20.1,17.9,17.8,17.9,19.4,18,17.9,17.2,28.4,16.5,19.3,18.3,18.4,18.1,16,15.8,L2,4.66 ,24.6 ,0.04 ,0.411 ,-,-,-,-,0.411 ,0.017 ,21,-,-,15.62 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,9.89E-02,3.36E-04,19.9 ,-,-,100.00 ,23.1,23,0.0010 ,1.16E+01,1.69E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 11:00,17.9,17.7,17.7,17.4,18,18,17.9,18.3,18,24.6,18.1,18.1,20.1,18.3,18,20.2,17.9,17.9,18,19.5,18,17.9,17.2,28.4,16.5,19.3,18.3,18.4,18.1,16,15.9,L2,4.64 ,24.5 ,0.04 ,0.410 ,-,-,-,-,0.409 ,0.017 ,21,-,-,15.54 ,14.66 ,-,0.00 ,0.00 ,1.54E+01,1.17E-01,3.34E-04,19.8 ,-,-,100.00 ,23.2,23.1,0.0011 ,1.18E+01,1.41E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 17:00,18,17.7,17.7,17.4,18.1,18.1,18,18.3,18,24.6,18.1,18.1,20.1,18.3,18.1,20.2,18,17.9,18,19.6,18,18,17.2,28.5,16.6,19.4,18.3,18.4,18.2,16,15.9,L2,4.65 ,24.7 ,0.03 ,0.410 ,-,-,-,-,0.409 ,0.017 ,20.9,-,-,15.54 ,14.67 ,-,0.00 ,0.00 ,1.58E+01,1.12E-01,3.32E-04,19.7 ,-,-,100.00 ,23.6,23.4,0.0010 ,1.20E+01,1.77E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 23:00,18,17.8,17.8,17.4,18.1,18.1,18,18.4,18.1,24.6,18.2,18.2,20.2,18.4,18.1,20.3,18,18,18.1,19.7,18.1,18,17.3,28.5,16.6,19.4,18.4,18.5,18.2,16,15.9,L2,4.65 ,24.9 ,0.03 ,0.410 ,-,-,-,-,0.410 ,0.017 ,21,-,-,15.54 ,14.68 ,-,0.00 ,0.00 ,1.52E+01,1.71E-01,3.37E-04,19.8 ,-,-,100.00 ,24.1,23.9,0.0011 ,1.21E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 5:00,18.1,17.8,17.8,17.5,18.2,18.1,18.1,18.4,18.1,24.7,18.2,18.2,20.2,18.4,18.2,20.3,18.1,18,18.1,19.8,18.1,18.1,17.3,28.6,16.6,19.5,18.4,18.5,18.3,16,15.9,L2,4.66 ,24.9 ,0.03 ,0.411 ,-,-,-,-,0.410 ,0.017 ,21,-,-,15.59 ,14.69 ,-,0.00 ,0.00 ,1.55E+01,1.02E-01,3.38E-04,19.8 ,-,-,100.00 ,24.1,24,0.0011 ,1.18E+01,2.01E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 11:00,18.1,17.9,17.8,17.5,18.2,18.2,18.1,18.4,18.2,24.9,18.3,18.3,20.3,18.5,18.2,20.3,18.1,18,18.1,19.9,18.2,18.1,17.4,28.7,16.7,19.5,18.4,18.5,18.3,16,15.9,L2,4.67 ,24.9 ,0.03 ,0.410 ,-,-,-,-,0.409 ,0.017 ,20.9,-,-,15.54 ,14.67 ,-,0.00 ,0.00 ,1.54E+01,1.70E-01,3.38E-04,19.8 ,-,-,100.00 ,23.7,23.5,0.0010 ,1.18E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 17:00,18.2,17.9,17.9,17.6,18.2,18.2,18.1,18.5,18.2,25,18.3,18.3,20.3,18.5,18.3,20.3,18.2,18.1,18.2,20,18.2,18.2,17.4,28.9,16.7,19.6,18.5,18.6,18.4,16,15.9,L2,4.61 ,24.9 ,0.03 ,0.412 ,-,-,-,-,0.411 ,0.017 ,20.9,-,-,15.63 ,14.69 ,-,0.00 ,0.00 ,1.56E+01,1.38E-01,3.33E-04,19.9 ,-,-,100.00 ,23,22.9,0.0010 ,1.19E+01,1.95E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 23:00,18.2,17.9,17.9,17.6,18.3,18.3,18.2,18.5,18.2,25.1,18.3,18.3,20.3,18.5,18.3,20.3,18.2,18.1,18.2,20.1,18.2,18.2,17.4,29,16.7,19.6,18.6,18.6,18.4,16,15.9,L2,4.59 ,24.7 ,0.03 ,0.413 ,-,-,-,-,0.412 ,0.017 ,21,-,-,15.69 ,14.70 ,-,0.00 ,0.00 ,1.55E+01,1.41E-01,3.37E-04,19.9 ,-,-,100.00 ,22.2,22,0.0011 ,1.18E+01,2.09E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 5:00,18.2,18,18,17.6,18.3,18.3,18.2,18.6,18.3,25.2,18.4,18.4,20.4,18.6,18.3,20.4,18.2,18.1,18.3,20.1,18.3,18.2,17.5,29.1,16.7,19.7,18.6,18.7,18.4,16,16,L2,4.56 ,24.5 ,0.02 ,0.413 ,-,-,-,-,0.412 ,0.017 ,20.9,-,-,15.70 ,14.70 ,-,0.00 ,0.00 ,1.57E+01,1.08E-01,3.38E-04,20.0 ,-,-,100.00 ,21.6,21.4,0.0011 ,1.18E+01,1.55E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 11:00,18.2,18,18,17.7,18.3,18.3,18.2,18.6,18.3,25.4,18.4,18.4,20.4,18.6,18.3,20.3,18.2,18.2,18.3,20.1,18.3,18.2,17.5,29.3,16.7,19.7,18.6,18.7,18.5,16.1,16,L2,4.55 ,24.4 ,0.03 ,0.411 ,-,-,-,-,0.410 ,0.017 ,20.7,-,-,15.63 ,14.66 ,-,0.00 ,0.00 ,1.51E+01,1.40E-01,3.31E-04,20.0 ,-,-,100.00 ,21.1,20.9,0.0012 ,1.16E+01,2.28E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 17:00,18.3,18,18,17.7,18.4,18.3,18.3,18.6,18.3,25.4,18.4,18.4,20.5,18.6,18.4,20.3,18.3,18.2,18.3,20.1,18.3,18.3,17.5,29.4,16.7,19.8,18.7,18.7,18.5,16.1,16,L2,4.57 ,24.4 ,0.03 ,0.410 ,-,-,-,-,0.410 ,0.017 ,20.7,-,-,15.63 ,14.67 ,-,0.00 ,0.00 ,1.56E+01,1.21E-01,3.32E-04,20.0 ,-,-,100.00 ,21.3,21.1,0.0011 ,1.18E+01,1.55E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 23:00,18.3,18,18,17.7,18.4,18.4,18.3,18.6,18.3,25.5,18.4,18.5,20.5,18.7,18.4,20.4,18.3,18.2,18.3,20.2,18.4,18.3,17.5,29.4,16.8,19.8,18.7,18.8,18.5,16.1,16,L2,4.52 ,24.2 ,0.04 ,0.413 ,-,-,-,-,0.412 ,0.017 ,20.9,-,-,15.72 ,14.70 ,-,0.00 ,0.00 ,1.58E+01,1.17E-01,3.32E-04,20.0 ,-,-,100.00 ,20.9,20.8,0.0011 ,1.19E+01,1.97E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 5:00,18.3,18.1,18.1,17.7,18.4,18.4,18.3,18.6,18.4,25.5,18.5,18.5,20.5,18.7,18.4,20.4,18.3,18.2,18.4,20.2,18.4,18.3,17.5,29.4,16.8,19.8,18.7,18.8,18.6,16.1,16,L2,4.48 ,24.0 ,0.04 ,0.414 ,-,-,-,-,0.413 ,0.017 ,20.8,-,-,15.76 ,14.68 ,-,0.00 ,0.00 ,1.56E+01,1.86E-01,3.31E-04,20.1 ,-,-,100.00 ,19.8,19.6,0.0011 ,1.18E+01,1.62E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 11:00,18.3,18.1,18.1,17.7,18.4,18.4,18.3,18.7,18.4,25.4,18.5,18.5,20.6,18.7,18.4,20.5,18.3,18.3,18.4,20.2,18.4,18.3,17.5,29.4,16.8,19.8,18.6,18.7,18.6,16.1,16,L2,4.50 ,24.1 ,0.04 ,0.410 ,-,-,-,-,0.409 ,0.017 ,20.7,-,-,15.57 ,14.65 ,-,0.00 ,0.00 ,1.55E+01,1.00E-01,3.32E-04,20.0 ,-,-,100.00 ,20.1,19.9,0.0011 ,1.20E+01,1.93E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 17:00,18.4,18.1,18.1,17.8,18.5,18.4,18.4,18.7,18.4,25.4,18.5,18.5,20.6,18.7,18.5,20.5,18.4,18.3,18.4,20.2,18.4,18.4,17.6,29.5,16.8,19.9,18.7,18.8,18.6,16.1,16,L2,4.52 ,23.9 ,0.03 ,0.409 ,-,-,-,-,0.409 ,0.017 ,20.7,-,-,15.57 ,14.66 ,-,0.00 ,0.00 ,1.55E+01,1.46E-01,3.35E-04,20.0 ,-,-,100.00 ,21.2,21,0.0010 ,1.17E+01,1.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 23:00,18.4,18.2,18.2,17.8,18.5,18.5,18.4,18.7,18.4,25.5,18.5,18.6,20.6,18.7,18.5,20.6,18.4,18.3,18.4,20.3,18.5,18.4,17.6,29.5,16.9,19.9,18.8,18.8,18.6,16.2,16.1,L2,4.51 ,24.1 ,0.02 ,0.411 ,-,-,-,-,0.410 ,0.017 ,20.8,-,-,15.63 ,14.68 ,-,0.00 ,0.00 ,1.57E+01,1.82E-01,3.36E-04,20.0 ,-,-,100.00 ,22.2,22,0.0011 ,1.22E+01,1.82E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 5:00,18.4,18.2,18.2,17.8,18.5,18.5,18.4,18.8,18.5,25.6,18.6,18.6,20.7,18.8,18.5,20.6,18.4,18.3,18.5,20.4,18.5,18.4,17.6,29.6,16.9,19.9,18.8,18.9,18.7,16.1,16.1,L2,4.49 ,24.0 ,0.03 ,0.412 ,-,-,-,-,0.412 ,0.017 ,20.8,-,-,15.68 ,14.69 ,-,0.00 ,0.00 ,1.55E+01,1.41E-01,3.32E-04,20.0 ,-,-,100.00 ,22.1,21.9,0.0011 ,1.17E+01,1.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 11:00,18.5,18.2,18.2,17.9,18.6,18.5,18.5,18.8,18.5,25.6,18.6,18.6,20.7,18.8,18.6,20.6,18.4,18.4,18.5,20.4,18.5,18.5,17.7,29.6,16.9,20,18.8,18.9,18.7,16.2,16.1,L2,4.51 ,24.1 ,0.03 ,0.409 ,-,-,-,-,0.409 ,0.017 ,20.7,-,-,15.57 ,14.65 ,-,0.00 ,0.00 ,1.55E+01,1.11E-01,3.34E-04,20.0 ,-,-,100.00 ,22,21.9,0.0011 ,1.19E+01,1.32E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 17:00,18.5,18.2,18.3,17.9,18.6,18.6,18.5,18.8,18.5,25.6,18.6,18.6,20.7,18.8,18.6,20.7,18.5,18.4,18.5,20.4,18.5,18.5,17.7,29.6,17,20,18.9,19,18.7,16.2,16.1,L2,4.48 ,24.3 ,0.03 ,0.408 ,-,-,-,-,0.408 ,0.017 ,20.7,-,-,15.54 ,14.64 ,-,0.00 ,0.00 ,1.54E+01,1.78E-01,3.35E-04,20.0 ,-,-,100.00 ,23,22.8,0.0010 ,1.19E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 23:00,18.5,18.3,18.3,17.9,18.6,18.6,18.5,18.9,18.6,25.6,18.7,18.7,20.7,18.9,18.6,20.6,18.5,18.4,18.6,20.5,18.6,18.5,17.7,29.6,17,20,18.9,19,18.8,16.2,16.1,L2,4.49 ,24.3 ,0.02 ,0.410 ,-,-,-,-,0.410 ,0.017 ,20.8,-,-,15.61 ,14.67 ,-,0.00 ,0.00 ,1.55E+01,1.35E-01,3.35E-04,20.0 ,-,-,100.00 ,23.6,23.5,0.0011 ,1.19E+01,1.30E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 5:00,18.5,18.3,18.3,18,18.6,18.6,18.6,18.9,18.6,25.6,18.7,18.7,20.8,18.9,18.7,20.7,18.5,18.5,18.6,20.5,18.6,18.6,17.8,29.6,17,20.1,18.9,19,18.8,16.2,16.1,L2,4.49 ,24.4 ,0.03 ,0.412 ,-,-,-,-,0.411 ,0.017 ,20.9,-,-,15.65 ,14.69 ,-,0.00 ,0.00 ,1.53E+01,1.10E-01,3.34E-04,20.0 ,-,-,100.00 ,23.3,23.2,0.0011 ,1.19E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 11:00,18.6,18.3,18.3,18,18.7,18.7,18.6,18.9,18.6,25.6,18.7,18.8,20.8,18.9,18.7,20.9,18.6,18.5,18.6,20.6,18.6,18.6,17.8,29.6,17.1,20.1,18.9,19,18.8,16.2,16.1,L2,4.50 ,24.6 ,0.03 ,0.408 ,-,-,-,-,0.408 ,0.016 ,20.7,-,-,15.55 ,14.64 ,-,0.00 ,0.00 ,1.55E+01,1.23E-01,3.36E-04,20.0 ,-,-,100.00 ,23.2,23.1,0.0011 ,1.20E+01,1.75E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 17:00,18.6,18.4,18.4,18,18.7,18.7,18.6,18.9,18.7,25.5,18.8,18.8,20.8,18.9,18.7,20.9,18.6,18.5,18.7,20.6,18.7,18.6,17.8,29.6,17.1,20.1,19,19.1,18.8,16.2,16.1,L2,4.49 ,24.8 ,0.03 ,0.408 ,-,-,-,-,0.407 ,0.017 ,20.7,-,-,15.50 ,14.64 ,-,0.00 ,0.00 ,1.54E+01,1.36E-01,3.37E-04,19.9 ,-,-,100.00 ,24.1,23.9,0.0012 ,1.18E+01,1.28E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 23:00,18.7,18.4,18.4,18.1,18.7,18.7,18.7,19,18.7,25.6,18.8,18.8,20.9,19,18.8,20.9,18.7,18.6,18.7,20.7,18.7,18.7,17.9,29.6,17.2,20.1,19,19.1,18.9,16.3,16.1,L2,4.49 ,24.9 ,0.03 ,0.410 ,-,-,-,-,0.409 ,0.017 ,20.9,-,-,15.56 ,14.67 ,-,0.00 ,0.00 ,1.53E+01,1.62E-01,3.38E-04,19.9 ,-,-,100.00 ,24.7,24.5,0.0011 ,1.22E+01,2.33E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 5:00,18.7,18.4,18.5,18.1,18.8,18.8,18.7,19,18.7,25.6,18.8,18.9,20.9,19,18.8,21.1,18.7,18.6,18.7,20.7,18.8,18.7,17.9,29.6,17.2,20.2,19.1,19.2,18.9,16.3,16.2,L2,4.49 ,25.0 ,0.04 ,0.411 ,-,-,-,-,0.410 ,0.017 ,21,-,-,15.60 ,14.69 ,-,0.00 ,0.00 ,1.59E+01,1.49E-01,3.35E-04,19.9 ,-,-,100.00 ,24.6,24.4,0.0011 ,1.19E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 11:00,18.7,18.5,18.5,18.1,18.8,18.8,18.7,19.1,18.8,25.6,18.9,18.9,20.9,19.1,18.8,21.1,18.7,18.7,18.8,20.7,18.8,18.7,18,29.6,17.2,20.2,19.1,19.2,18.9,16.3,16.2,L2,4.47 ,25.1 ,0.05 ,0.410 ,-,-,-,-,0.410 ,0.017 ,20.9,-,-,15.59 ,14.68 ,-,0.00 ,0.00 ,1.57E+01,1.45E-01,3.39E-04,19.9 ,-,-,100.00 ,24.5,24.4,0.0011 ,1.17E+01,1.39E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 17:00,18.8,18.5,18.5,18.2,18.9,18.8,18.8,19.1,18.8,25.6,18.9,19,21,19.1,18.9,21.2,18.8,18.7,18.8,20.8,18.8,18.8,18,29.6,17.3,20.2,19.2,19.2,19,16.3,16.2,L2,4.48 ,25.2 ,0.04 ,0.410 ,-,-,-,-,0.410 ,0.017 ,21,-,-,15.55 ,14.68 ,-,0.00 ,0.00 ,1.57E+01,1.17E-01,3.37E-04,19.9 ,-,-,100.00 ,25,24.9,0.0010 ,1.18E+01,1.80E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 23:00,18.8,18.6,18.6,18.2,18.9,18.9,18.8,19.1,18.9,25.7,19,19,21,19.1,18.9,21.2,18.8,18.7,18.9,20.9,18.9,18.8,18,29.7,17.3,20.3,19.1,19.3,19,16.3,16.2,L2,4.49 ,25.3 ,0.04 ,0.410 ,-,-,-,-,0.410 ,0.017 ,21,-,-,15.61 ,14.69 ,-,0.00 ,0.00 ,1.58E+01,9.84E-02,3.35E-04,19.9 ,-,-,100.00 ,25,24.8,0.0011 ,1.16E+01,1.35E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 5:00,18.9,18.6,18.6,18.3,18.9,18.9,18.8,19.2,18.9,25.7,19,19,21.1,19.2,19,21.2,18.8,18.8,18.9,20.9,18.9,18.9,18.1,29.8,17.4,20.3,19.2,19.3,19.1,16.3,16.2,L2,4.48 ,25.4 ,0.02 ,0.410 ,-,-,-,-,0.410 ,0.017 ,20.9,-,-,15.57 ,14.69 ,-,0.00 ,0.00 ,1.58E+01,1.05E-01,3.35E-04,19.8 ,-,-,100.00 ,24.9,24.7,0.0012 ,1.21E+01,1.38E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 11:00,18.9,18.6,18.6,18.3,19,19,18.9,19.2,18.9,25.8,19,19,21.1,19.2,19,21.2,18.9,18.8,18.9,21,18.9,18.9,18.1,29.8,17.4,20.4,19.2,19.3,19.1,16.3,16.2,L2,4.49 ,25.4 ,0.04 ,0.411 ,-,-,-,-,0.411 ,0.017 ,21.1,-,-,15.62 ,14.70 ,-,-,0.00 ,-,-,3.35E-04,19.8 ,-,-,100.00 ,24.5,24.3,0.0010 ,1.19E+01,9.01E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 17:00,18.9,18.7,18.7,18.3,19,19,18.9,19.3,19,25.9,19.1,19.1,21.1,19.2,19,21.3,18.9,18.9,19,21.1,19,18.9,18.1,29.9,17.4,20.4,19.2,19.3,19.1,16.4,16.2,L2,4.49 ,25.4 ,0.03 ,0.411 ,-,-,-,-,0.411 ,0.017 ,21.1,-,-,15.57 ,14.70 ,-,0.00 ,0.00 ,1.56E+01,1.41E-01,3.34E-04,19.8 ,-,-,100.00 ,24.2,24.1,0.0011 ,1.16E+01,9.51E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 23:00,19,18.7,18.7,18.4,19.1,19,18.9,19.3,19,25.9,19.1,19.1,21.2,19.3,19.1,21.3,18.9,18.9,19,21.2,19,19,18.2,30,17.4,20.5,19.3,19.4,19.2,16.4,16.3,L2,4.54 ,25.4 ,0.04 ,0.412 ,-,-,-,-,0.411 ,0.017 ,21.1,-,-,15.62 ,14.71 ,-,0.00 ,0.00 ,1.52E+01,1.51E-01,3.36E-04,19.8 ,-,-,100.00 ,23.9,23.8,0.0011 ,1.18E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 5:00,19,18.7,18.8,18.4,19.1,19.1,19,19.3,19,26,19.1,19.2,21.2,19.3,19.1,21.3,19,18.9,19,21.2,19,19,18.2,30,17.5,20.5,19.3,19.4,19.2,16.4,16.3,L2,4.53 ,25.4 ,0.02 ,0.412 ,-,-,-,-,0.412 ,0.017 ,21.1,-,-,15.62 ,14.71 ,-,0.00 ,0.00 ,1.58E+01,1.10E-01,3.37E-04,19.8 ,-,-,100.00 ,23.4,23.3,0.0010 ,1.20E+01,1.37E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 11:00,19,18.8,18.8,18.4,19.1,19.1,19,19.4,19.1,26,19.2,19.2,21.2,19.3,19.1,21.4,19,18.9,19.1,21.4,19.1,19,18.2,30,17.5,20.5,19.4,19.5,19.3,16.4,16.3,L2,4.52 ,25.4 ,0.03 ,0.411 ,-,-,-,-,0.411 ,0.017 ,21,-,-,15.60 ,14.70 ,-,0.00 ,0.00 ,1.55E+01,1.49E-01,3.36E-04,19.8 ,-,-,100.00 ,23,23,0.0011 ,1.18E+01,1.64E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 17:00,19,18.8,18.8,18.5,19.1,19.1,19,19.4,19.1,26.1,19.2,19.2,21.3,19.4,19.1,21.4,19,19,19.1,21.4,19.1,19.1,18.3,30.1,17.5,20.5,19.4,19.5,19.3,16.4,16.3,L2,4.52 ,25.2 ,0.02 ,0.412 ,-,-,-,-,0.411 ,0.017 ,21,-,-,15.62 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,1.36E-01,3.34E-04,19.9 ,-,-,100.00 ,22.7,22.5,0.0011 ,1.18E+01,2.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 23:00,19.1,18.8,18.8,18.5,19.2,19.1,19.1,19.4,19.1,26.2,19.2,19.2,21.3,19.4,19.2,21.4,19,19,19.1,21.4,19.1,19.1,18.3,30.2,17.5,20.6,19.4,19.5,19.3,16.4,16.3,L2,4.49 ,25.0 ,0.03 ,0.413 ,-,-,-,-,0.413 ,0.017 ,20.9,-,-,15.70 ,14.70 ,-,0.00 ,0.00 ,1.55E+01,1.27E-01,3.34E-04,19.9 ,-,-,100.00 ,21.8,21.6,0.0010 ,1.17E+01,1.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 5:00,19.1,18.8,18.8,18.5,19.2,19.1,19.1,19.4,19.1,26.3,19.2,19.2,21.3,19.4,19.2,21.4,19.1,19,19.1,21.4,19.1,19.1,18.3,30.3,17.5,20.6,19.4,19.5,19.3,16.4,16.3,L2,4.45 ,24.7 ,0.03 ,0.414 ,-,-,-,-,0.413 ,0.017 ,20.8,-,-,15.74 ,14.69 ,-,0.00 ,0.00 ,1.56E+01,1.44E-01,3.36E-04,20.0 ,-,-,100.00 ,20.4,20.3,0.0012 ,1.19E+01,1.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 11:00,19.1,18.8,18.9,18.5,19.2,19.2,19.1,19.4,19.1,26.4,19.2,19.2,21.4,19.4,19.2,21.4,19.1,19,19.1,21.5,19.2,19.1,18.3,30.4,17.5,20.7,19.5,19.5,19.4,16.5,16.4,L2,4.41 ,24.4 ,0.04 ,0.403 ,-,-,-,-,0.402 ,0.016 ,20.2,-,-,15.42 ,14.51 ,-,0.00 ,0.00 ,1.54E+01,1.08E-01,3.32E-04,20.0 ,-,-,100.00 ,19.1,18.9,0.0010 ,1.18E+01,1.05E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 17:00,19.1,18.8,18.9,18.5,19.2,19.2,19.1,19.4,19.1,26.3,19.2,19.2,21.3,19.4,19.2,21.4,19.1,19,19.1,21.5,19.1,19.1,18.3,30.4,17.5,20.7,19.4,19.5,19.4,16.5,16.4,L2,4.45 ,24.1 ,0.03 ,0.400 ,-,-,-,-,0.400 ,0.016 ,20.2,-,-,15.30 ,14.51 ,-,0.00 ,0.00 ,1.55E+01,1.35E-01,3.32E-04,19.9 ,-,-,100.00 ,19.1,18.9,0.0010 ,1.16E+01,1.45E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 23:00,19.1,18.8,18.9,18.5,19.2,19.2,19.1,19.5,19.1,26.6,19.2,19.2,21.4,19.4,19.2,21.3,19.1,19,19.1,21.5,19.2,19.1,18.2,30.6,17.5,20.7,19.5,19.5,19.4,16.5,16.4,L2,4.42 ,23.8 ,0.04 ,0.402 ,-,-,-,-,0.401 ,0.016 ,20.2,-,-,15.39 ,14.52 ,-,0.00 ,0.00 ,1.58E+01,1.04E-01,3.33E-04,20.1 ,-,-,100.00 ,19,18.9,0.0011 ,1.19E+01,9.34E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 5:00,19.1,18.9,18.9,18.5,19.2,19.2,19.1,19.5,19.2,26.6,19.2,19.2,21.4,19.4,19.2,21.3,19.1,19,19.1,21.5,19.2,19.1,18.2,30.7,17.4,20.7,19.4,19.5,19.4,16.5,16.4,L2,4.37 ,23.6 ,0.03 ,0.403 ,-,-,-,-,0.402 ,0.016 ,20.1,-,-,15.42 ,14.51 ,-,0.00 ,0.00 ,1.54E+01,1.55E-01,3.31E-04,20.1 ,-,-,100.00 ,18.4,18.2,0.0011 ,1.19E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 11:00,19.1,18.9,18.9,18.5,19.2,19.2,19.1,19.5,19.2,26.7,19.2,19.3,21.4,19.4,19.2,21.3,19.1,19,19.1,21.6,19.2,19.1,18.2,30.8,17.4,20.8,19.4,19.5,19.4,16.5,16.4,L2,4.39 ,23.6 ,0.03 ,0.399 ,-,-,-,-,0.398 ,0.016 ,20,-,-,15.27 ,14.48 ,-,0.00 ,0.00 ,1.57E+01,1.72E-01,3.34E-04,20.1 ,-,-,100.00 ,18.8,18.6,0.0011 ,1.18E+01,1.55E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 17:00,19.1,18.9,18.9,18.5,19.2,19.2,19.1,19.5,19.2,26.7,19.2,19.3,21.4,19.4,19.2,21.3,19.1,19,19.2,21.6,19.2,19.1,18.2,30.8,17.4,20.8,19.5,19.5,19.4,16.5,16.4,L2,4.45 ,23.5 ,0.03 ,0.398 ,-,-,-,-,0.397 ,0.016 ,20.1,-,-,15.22 ,14.48 ,-,0.00 ,0.00 ,1.52E+01,1.02E-01,3.33E-04,20.0 ,-,-,100.00 ,20.1,20,0.0010 ,1.17E+01,1.11E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 23:00,19.1,18.9,18.9,18.6,19.2,19.2,19.1,19.5,19.2,27,19.3,19.3,21.5,19.4,19.2,21.3,19.1,19.1,19.2,21.6,19.2,19.1,18.2,31,17.4,20.8,19.5,19.6,19.5,16.5,16.4,L2,4.44 ,23.6 ,0.03 ,0.400 ,-,-,-,-,0.399 ,0.016 ,20.1,-,-,15.30 ,14.51 ,-,0.00 ,0.00 ,1.57E+01,1.12E-01,3.35E-04,20.0 ,-,-,100.00 ,21.1,21,0.0010 ,1.17E+01,1.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 5:00,19.2,18.9,18.9,18.6,19.3,19.2,19.1,19.5,19.2,27.1,19.3,19.3,21.5,19.4,19.2,21.3,19.1,19.1,19.2,21.7,19.2,19.1,18.3,31.1,17.4,20.9,19.5,19.6,19.5,16.6,16.5,L2,4.40 ,23.6 ,0.03 ,0.401 ,-,-,-,-,0.400 ,0.016 ,20.1,-,-,15.33 ,14.51 ,-,0.00 ,0.00 ,1.52E+01,1.35E-01,3.31E-04,20.1 ,-,-,100.00 ,21.2,21.1,0.0012 ,1.19E+01,1.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 11:00,19.2,18.9,19,18.6,19.3,19.2,19.2,19.5,19.2,27.1,19.3,19.3,21.5,19.4,19.2,21.3,19.1,19.1,19.2,21.7,19.2,19.2,18.3,31.1,17.4,20.9,19.5,19.6,19.5,16.5,16.4,L2,4.54 ,23.8 ,0.03 ,0.399 ,-,-,-,-,0.398 ,0.016 ,20.1,-,-,15.23 ,14.49 ,-,0.00 ,0.00 ,1.58E+01,1.30E-01,3.38E-04,20.0 ,-,-,100.00 ,21.6,21.4,0.0012 ,1.17E+01,1.15E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 17:00,19.2,18.9,19,18.6,19.3,19.3,19.2,19.5,19.2,27.1,19.3,19.3,21.6,19.5,19.3,21.4,19.2,19.1,19.2,21.7,19.3,19.2,18.3,31.1,17.5,20.9,19.5,19.6,19.5,16.6,16.5,L2,4.56 ,23.8 ,0.03 ,0.398 ,-,-,-,-,0.398 ,0.016 ,20.2,-,-,15.22 ,14.50 ,-,0.00 ,0.00 ,1.54E+01,1.33E-01,3.37E-04,20.0 ,-,-,100.00 ,22.6,22.4,0.0012 ,1.20E+01,1.83E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 23:00,19.2,19,19,18.6,19.3,19.3,19.2,19.6,19.3,27.2,19.4,19.4,21.6,19.5,19.3,21.4,19.2,19.1,19.2,21.7,19.3,19.2,18.3,31.1,17.5,20.9,19.6,19.7,19.6,16.6,16.5,L2,4.56 ,24.1 ,0.03 ,0.399 ,-,-,-,-,0.399 ,0.016 ,20.2,-,-,15.26 ,14.51 ,-,0.00 ,0.00 ,1.54E+01,1.13E-01,3.30E-04,20.0 ,-,-,100.00 ,23,22.9,0.0012 ,1.19E+01,1.43E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 5:00,19.2,19,19,18.7,19.3,19.3,19.2,19.6,19.3,27.1,19.4,19.4,21.6,19.5,19.3,21.5,19.2,19.2,19.3,21.8,19.3,19.2,18.4,31.1,17.5,21,19.6,19.7,19.6,16.6,16.5,L2,4.54 ,24.1 ,0.03 ,0.400 ,-,-,-,-,0.400 ,0.016 ,20.3,-,-,15.29 ,14.52 ,-,0.00 ,0.00 ,1.51E+01,1.22E-01,3.33E-04,20.0 ,-,-,100.00 ,23,22.9,0.0011 ,1.19E+01,1.32E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 11:00,19.3,19,19.1,18.7,19.4,19.3,19.3,19.6,19.3,27.1,19.4,19.4,21.6,19.5,19.3,21.5,19.2,19.2,19.3,21.8,19.3,19.3,18.4,31,17.6,21,19.6,19.7,19.6,16.6,16.5,L2,4.55 ,24.3 ,0.03 ,0.398 ,-,-,-,-,0.398 ,0.016 ,20.2,-,-,15.21 ,14.49 ,-,0.00 ,0.00 ,1.55E+01,1.45E-01,3.32E-04,20.0 ,-,-,100.00 ,23.4,23.3,0.0011 ,1.17E+01,1.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 17:00,19.3,19,19.1,18.7,19.4,19.3,19.3,19.6,19.3,27.1,19.4,19.4,21.7,19.6,19.4,21.6,19.3,19.2,19.3,21.8,19.4,19.3,18.4,31,17.6,21,19.6,19.7,19.6,16.6,16.5,L2,4.56 ,24.4 ,0.03 ,0.398 ,-,-,-,-,0.398 ,0.016 ,20.3,-,-,15.22 ,14.48 ,-,0.00 ,0.00 ,1.57E+01,1.58E-01,3.35E-04,19.9 ,-,-,100.00 ,23.7,23.6,0.0011 ,1.16E+01,1.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 23:00,19.3,19.1,19.1,18.7,19.4,19.4,19.3,19.7,19.3,27.1,19.5,19.5,21.7,19.6,19.4,21.6,19.3,19.3,19.4,21.8,19.4,19.3,18.5,31,17.6,21,19.7,19.8,19.7,16.6,16.5,L2,4.54 ,24.6 ,0.03 ,0.400 ,-,-,-,-,0.399 ,0.016 ,20.3,-,-,15.24 ,14.51 ,-,0.00 ,0.00 ,1.51E+01,1.25E-01,3.36E-04,19.9 ,-,-,100.00 ,24,23.9,0.0010 ,1.20E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 5:00,19.4,19.1,19.2,18.8,19.5,19.4,19.4,19.7,19.4,27,19.5,19.5,21.7,19.6,19.4,21.7,19.3,19.3,19.4,21.9,19.4,19.3,18.5,31,17.7,21,19.7,19.8,19.7,16.7,16.6,L2,4.55 ,24.6 ,0.03 ,0.400 ,-,-,-,-,0.399 ,0.016 ,20.4,-,-,15.26 ,14.50 ,-,0.00 ,0.00 ,1.56E+01,1.56E-01,3.36E-04,19.9 ,-,-,100.00 ,23.9,23.8,0.0011 ,1.16E+01,1.13E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 11:00,19.4,19.1,19.2,18.8,19.5,19.5,19.4,19.7,19.4,27,19.5,19.5,21.7,19.7,19.5,21.8,19.4,19.3,19.4,21.9,19.4,19.4,18.5,30.9,17.7,21,19.7,19.8,19.7,16.7,16.6,L2,4.88 ,24.6 ,0.03 ,0.399 ,-,-,-,-,0.399 ,0.016 ,20.4,-,-,15.19 ,14.49 ,-,0.00 ,0.00 ,1.55E+01,1.15E-01,3.35E-04,19.8 ,-,-,100.00 ,23.7,23.6,0.0012 ,1.17E+01,1.57E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 17:00,19.4,19.2,19.2,18.8,19.5,19.5,19.4,19.8,19.4,27.3,19.5,19.6,21.8,19.7,19.5,21.5,19.4,19.3,19.4,22,19.5,19.4,18.5,31.2,17.7,21.1,19.7,19.8,19.7,16.7,16.6,L2,5.11 ,24.8 ,0.04 ,0.400 ,-,-,-,-,0.400 ,0.016 ,20.4,-,-,15.25 ,14.50 ,-,0.00 ,0.00 ,1.54E+01,1.35E-01,3.35E-04,19.9 ,-,-,100.00 ,23.4,23.3,0.0010 ,1.19E+01,1.39E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 23:00,19.4,19.2,19.2,18.8,19.5,19.5,19.4,19.8,19.4,28.5,19.5,19.5,22,19.6,19.5,21.1,19.4,19.3,19.4,22.2,19.5,19.4,18.3,32.5,17.4,21.5,19.8,19.9,19.8,16.7,16.6,L2,5.19 ,24.6 ,0.03 ,0.401 ,-,-,-,-,0.401 ,0.016 ,20.3,-,-,15.30 ,14.51 ,-,0.00 ,0.00 ,1.53E+01,1.13E-01,3.37E-04,19.9 ,-,-,100.00 ,22.5,22.4,0.0010 ,1.19E+01,9.88E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 5:00,19.4,19.2,19.2,18.8,19.5,19.5,19.4,19.7,19.4,29.8,19.4,19.4,22,19.5,19.4,20.8,19.4,19.3,19.4,22.3,19.5,19.4,18.2,33.7,17.2,21.7,19.8,19.8,19.9,16.7,16.6,L2,5.09 ,24.5 ,0.03 ,0.402 ,-,-,-,-,0.401 ,0.016 ,20.3,-,-,15.34 ,14.50 ,-,0.00 ,0.00 ,1.55E+01,1.30E-01,3.33E-04,20.0 ,-,-,100.00 ,21.5,21.4,0.0011 ,1.16E+01,1.48E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 11:00,19.4,19.2,19.3,18.8,19.5,19.5,19.4,19.7,19.4,30.7,19.4,19.4,22.1,19.5,19.4,20.6,19.4,19.3,19.4,22.4,19.5,19.4,18.1,34.8,17,21.9,19.8,19.9,20,16.7,16.6,L2,5.01 ,24.4 ,0.03 ,0.400 ,-,-,-,-,0.399 ,0.016 ,20.2,-,-,15.28 ,14.47 ,-,0.00 ,0.00 ,1.52E+01,1.25E-01,3.32E-04,20.0 ,-,-,100.00 ,21,20.9,0.0010 ,1.19E+01,1.65E-01,,,,,,,,,,,,,,,,,,,,,,,,,
