,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),Water levels inside PCV were newly added.,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),JP side (A) N2 pressure,JP side (B) N2 pressure,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),JP side (A) N2 flow rate,JP side (B) N2 flow rate,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV �`,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 17:00,19.4,19.2,19.3,18.8,19.5,19.5,19.4,19.7,19.4,30.9,19.5,19.4,22.2,19.5,19.4,20.5,19.4,19.3,19.4,22.5,19.5,19.4,18,35.2,16.9,22,19.7,19.8,20,16.7,16.6,L2,4.92 ,24.4 ,0.03 ,0.399 ,-,-,-,-,0.398 ,0.016 ,20.2,-,-,15.25 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.52E-01,3.36E-04,20.0 ,-,-,100.00 ,21.3,21.2,0.0011 ,1.18E+01,1.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 23:00,19.5,19.2,19.3,18.9,19.5,19.5,19.5,19.8,19.4,30.6,19.5,19.5,22.2,19.6,19.4,20.7,19.4,19.4,19.5,22.5,19.5,19.4,18.1,35.4,16.9,22,19.8,19.9,20.1,16.7,16.6,L2,4.80 ,24.2 ,0.04 ,0.401 ,-,-,-,-,0.401 ,0.016 ,20.2,-,-,15.33 ,14.48 ,-,0.00 ,0.00 ,1.58E+01,1.96E-01,3.35E-04,20.0 ,-,-,100.00 ,21.1,21,0.0011 ,1.15E+01,1.26E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 5:00,19.5,19.2,19.3,18.9,19.5,19.5,19.5,19.8,19.4,30.5,19.5,19.5,22.2,19.7,19.4,20.7,19.4,19.4,19.5,22.5,19.5,19.5,18.1,35.4,17,22,19.8,19.9,20.1,16.8,16.6,L2,4.69 ,24.0 ,0.02 ,0.402 ,-,-,-,-,0.401 ,0.016 ,20.2,-,-,15.36 ,14.49 ,-,0.00 ,0.00 ,1.52E+01,1.55E-01,3.33E-04,20.0 ,-,-,100.00 ,20.3,20.2,0.0011 ,1.19E+01,9.28E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 11:00,19.5,19.2,19.4,18.9,19.6,19.5,19.5,19.8,19.5,30.5,19.5,19.5,22.2,19.7,19.5,20.8,19.5,19.4,19.5,22.5,19.5,19.5,18.1,35.4,17,22,19.8,19.9,20.1,16.8,16.7,L2,4.61 ,24.1 ,0.04 ,0.398 ,-,-,-,-,0.398 ,0.016 ,20.2,-,-,15.22 ,14.45 ,-,0.00 ,0.00 ,1.59E+01,1.82E-01,3.34E-04,20.0 ,-,-,100.00 ,20.4,20.2,0.0011 ,1.17E+01,1.19E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 17:00,19.5,19.2,19.4,18.9,19.6,19.6,19.5,19.8,19.5,30.3,19.6,19.5,22.3,19.8,19.5,20.8,19.5,19.4,19.5,22.5,19.5,19.5,18.1,35.2,17,22,19.8,19.9,20.1,16.8,16.7,L2,4.54 ,23.9 ,0.03 ,0.398 ,-,-,-,-,0.398 ,0.016 ,20.2,-,-,15.21 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.16E-01,3.33E-04,19.9 ,-,-,100.00 ,21.2,21.1,0.0011 ,1.17E+01,1.66E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 23:00,19.5,19.3,19.4,18.9,19.6,19.6,19.5,19.8,19.5,30.2,19.6,19.6,22.3,19.8,19.5,20.9,19.5,19.5,19.6,22.6,19.6,19.5,18.2,35.2,17.1,22,19.9,20,20.1,16.8,16.7,L2,4.48 ,24.1 ,0.02 ,0.399 ,-,-,-,-,0.399 ,0.016 ,20.3,-,-,15.22 ,14.48 ,-,0.00 ,0.00 ,1.56E+01,1.22E-01,3.36E-04,19.9 ,-,-,100.00 ,21.9,21.7,0.0010 ,1.17E+01,1.18E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 5:00,19.6,19.3,19.4,19,19.6,19.6,19.6,19.9,19.5,30.1,19.6,19.7,22.3,19.9,19.5,20.9,19.5,19.5,19.6,22.7,19.6,19.6,18.2,35.2,17.1,22,19.9,20,20.2,16.8,16.7,L2,4.38 ,24.3 ,0.03 ,0.400 ,-,-,-,-,0.400 ,0.016 ,20.4,-,-,15.26 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,1.12E-01,3.34E-04,19.8 ,-,-,100.00 ,22.1,22,0.0012 ,1.19E+01,1.70E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 11:00,19.6,19.3,19.5,19,19.7,19.7,19.6,19.9,19.6,30,19.7,19.7,22.3,20,19.6,21,19.6,19.5,19.6,22.7,19.6,19.6,18.3,35,17.2,22.1,19.9,20,20.2,16.8,16.7,L2,4.31 ,24.3 ,0.04 ,0.400 ,-,-,-,-,0.400 ,0.016 ,20.4,-,-,15.23 ,14.49 ,-,0.00 ,0.00 ,1.56E+01,2.09E-01,3.33E-04,19.9 ,-,-,100.00 ,22,21.9,0.0011 ,1.16E+01,1.51E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 17:00,19.6,19.3,19.5,19,19.7,19.7,19.6,19.9,19.6,30,19.7,19.7,22.4,20,19.6,21,19.6,19.6,19.7,22.7,19.7,19.6,18.3,34.9,17.2,22,19.9,20,20.2,16.8,16.7,L2,4.24 ,24.2 ,0.03 ,0.400 ,-,-,-,-,0.399 ,0.016 ,20.4,-,-,15.21 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.07E-01,3.34E-04,19.8 ,-,-,100.00 ,22.3,22.2,0.0011 ,1.19E+01,1.16E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 23:00,19.7,19.4,19.5,19.1,19.7,19.7,19.7,20,19.6,29.3,19.7,19.8,22.4,19.9,19.6,21.1,19.6,19.6,19.7,22.7,19.7,19.7,18.4,34.9,17.3,22.1,19.9,20,20.2,16.8,16.7,L2,4.16 ,24.3 ,0.01 ,0.400 ,-,-,-,-,0.400 ,0.016 ,20.4,-,-,15.22 ,14.49 ,-,0.00 ,0.00 ,1.51E+01,1.51E-01,3.34E-04,19.8 ,-,-,100.00 ,22.6,22.5,0.0011 ,1.19E+01,1.93E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 5:00,19.7,19.4,19.6,19.1,19.7,19.7,19.7,20,19.6,29.1,19.7,19.7,22.5,19.9,19.6,20.9,19.7,19.6,19.7,22.9,19.7,19.7,18.3,35.5,17.2,22.2,20,20.1,20.3,16.8,16.7,L2,4.04 ,24.3 ,0.02 ,0.402 ,-,-,-,-,0.401 ,0.016 ,20.4,-,-,15.31 ,14.49 ,-,0.00 ,0.00 ,1.59E+01,1.72E-01,3.37E-04,19.9 ,-,-,100.00 ,22.1,22,0.0010 ,1.19E+01,1.56E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 11:00,19.7,19.4,19.6,19.1,19.7,19.7,19.7,20,19.6,29.2,19.7,19.7,22.6,19.8,19.6,20.7,19.7,19.6,19.7,23.1,19.7,19.7,18.3,36.2,17.1,22.4,19.9,20,20.3,16.9,16.7,L2,3.97 ,24.3 ,0.02 ,0.399 ,-,-,-,-,0.399 ,0.016 ,20.3,-,-,15.21 ,14.47 ,-,0.00 ,0.00 ,1.59E+01,2.53E-01,3.35E-04,19.9 ,-,-,100.00 ,22.2,22,0.0011 ,1.18E+01,1.24E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 17:00,19.7,19.4,19.6,19.1,19.8,19.8,19.7,20,19.7,29.3,19.7,19.7,22.6,19.8,19.6,20.6,19.7,19.6,19.7,23.1,19.8,19.7,18.2,37.2,16.9,22.6,20,20.1,20.4,16.9,16.8,L2,3.92 ,24.6 ,0.03 ,0.398 ,-,-,-,-,0.397 ,0.016 ,20.2,-,-,15.18 ,14.45 ,-,0.00 ,0.00 ,1.53E+01,1.72E-01,3.34E-04,19.9 ,-,-,100.00 ,23.4,23.2,0.0011 ,1.16E+01,2.00E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 23:00,19.7,19.5,19.7,19.1,19.8,19.8,19.7,20,19.7,29.6,19.8,19.7,22.7,19.9,19.7,20.4,19.7,19.7,19.8,23.2,19.8,19.8,18.1,38.1,16.8,22.7,20,20.1,20.5,16.9,16.8,L2,3.81 ,24.6 ,0.03 ,0.399 ,-,-,-,-,0.399 ,0.016 ,20.2,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.56E+01,2.08E-01,3.36E-04,19.9 ,-,-,100.00 ,24,23.9,0.0010 ,1.16E+01,1.52E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 5:00,19.8,19.5,19.7,19.1,19.8,19.8,19.8,20.1,19.7,29.6,19.8,19.7,22.7,19.9,19.7,20.4,19.8,19.7,19.8,23.3,19.8,19.8,18.1,38.5,16.8,22.8,20.1,20.2,20.5,16.9,16.8,L2,3.73 ,24.5 ,0.03 ,0.401 ,-,-,-,-,0.400 ,0.016 ,20.3,-,-,15.31 ,14.50 ,-,0.00 ,0.00 ,1.58E+01,1.44E-01,3.33E-04,20.0 ,-,-,100.00 ,23.5,23.3,0.0011 ,1.17E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 11:00,19.8,19.5,19.7,19.2,19.8,19.8,19.8,20.1,19.7,30,19.8,19.8,22.8,19.9,19.7,20.4,19.8,19.7,19.8,23.3,19.8,19.8,18.1,38.6,16.8,22.8,20,20.1,20.5,16.9,16.8,L2,3.66 ,24.7 ,0.04 ,0.397 ,-,-,-,-,0.397 ,0.016 ,20.1,-,-,15.17 ,14.44 ,-,0.00 ,0.00 ,1.58E+01,2.14E-01,3.36E-04,19.9 ,-,-,100.00 ,23.5,23.4,0.0010 ,1.14E+01,1.07E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 17:00,19.8,19.5,19.7,19.2,19.9,19.9,19.8,20.1,19.7,29.9,19.9,19.9,22.8,20,19.7,20.5,19.8,19.7,19.8,23.2,19.8,19.9,18.2,38.5,16.9,22.8,20.1,20.2,20.6,16.9,16.8,L2,3.55 ,24.7 ,0.02 ,0.398 ,-,-,-,-,0.397 ,0.016 ,20.2,-,-,15.18 ,14.46 ,-,0.00 ,0.00 ,1.55E+01,1.83E-01,3.38E-04,19.9 ,-,-,100.00 ,24.2,24,0.0010 ,1.18E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 23:00,19.8,19.5,19.8,19.2,19.9,19.9,19.8,20.1,19.8,29.8,19.9,19.9,22.8,20,19.8,20.5,19.8,19.8,19.9,23.3,19.9,19.9,18.2,38.6,16.9,22.8,20.1,20.2,20.6,16.9,16.8,L2,3.49 ,24.9 ,0.03 ,0.400 ,-,-,-,-,0.399 ,0.016 ,20.3,-,-,15.23 ,14.49 ,-,0.00 ,0.00 ,1.53E+01,1.22E-01,3.33E-04,19.9 ,-,-,100.00 ,24.6,24.5,0.0012 ,1.16E+01,1.82E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 5:00,19.9,19.6,19.8,19.3,19.9,19.9,19.9,20.2,19.8,29.8,19.9,19.9,22.9,20.1,19.8,20.6,19.9,19.8,19.9,23.3,19.9,19.9,18.2,38.5,17,22.8,20.2,20.2,20.6,16.9,16.8,L2,3.41 ,25.1 ,0.03 ,0.401 ,-,-,-,-,0.400 ,0.016 ,20.4,-,-,15.28 ,14.41 ,-,0.00 ,0.00 ,1.55E+01,1.48E-01,3.33E-04,19.9 ,-,-,100.00 ,24.4,24.3,0.0011 ,1.18E+01,1.72E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 11:00,19.9,19.6,19.8,19.3,19.9,19.9,19.9,20.2,19.8,29.7,20,19.9,22.9,20.2,19.8,20.6,19.9,19.8,19.9,23.3,19.9,19.9,18.3,38.5,17,22.8,20.2,20.3,20.6,16.9,16.9,L2,3.31 ,25.2 ,0.03 ,0.440 ,-,-,-,-,0.439 ,0.018 ,22.8,-,-,16.50 ,15.57 ,-,0.00 ,0.00 ,1.55E+01,1.90E-01,3.35E-04,19.9 ,99.95 ,-,-,24.4,24.2,0.0012 ,1.20E+01,1.29E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 17:00,19.9,19.6,19.8,19.3,20,20,19.9,20.2,19.8,29.6,20,20,22.9,20.2,19.9,20.8,20,19.9,19.9,23.3,20,20,18.3,38.2,17.1,22.8,20.2,20.3,20.6,17,16.9,L2,3.19 ,25.3 ,0.02 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.8,-,-,16.48 ,15.57 ,-,0.00 ,0.00 ,1.57E+01,1.20E-01,3.35E-04,19.9 ,99.93 ,-,-,24.6,24.5,0.0012 ,1.19E+01,1.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 23:00,19.9,19.7,19.9,19.3,20,20,19.9,20.2,19.9,29.5,20,20,22.9,20.3,19.9,20.9,20,19.9,20,23.4,20,20,18.4,37.8,17.2,22.8,20.2,20.3,20.6,17,16.9,L2,3.11 ,25.3 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.8,-,-,16.49 ,15.57 ,-,0.00 ,0.00 ,1.52E+01,1.83E-01,3.37E-04,19.9 ,99.93 ,-,-,24.7,24.6,0.0011 ,1.15E+01,1.77E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 5:00,20,19.7,19.9,19.3,20,20,20,20.3,19.9,29.3,20.1,20.1,22.9,20.3,19.9,21,20,19.9,20,23.4,20,20,18.5,37.4,17.3,22.7,20.3,20.4,20.7,17,16.9,L1,3.01 ,25.5 ,0.03 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.51 ,15.58 ,-,0.00 ,0.00 ,1.53E+01,1.25E-01,3.34E-04,19.9 ,99.93 ,-,-,24.7,24.5,0.0010 ,1.18E+01,1.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 11:00,20,19.7,19.9,19.4,20.1,20,20,20.3,19.9,29.3,20.1,20.1,23,20.4,20,21,20,19.9,20,23.4,20,20,18.5,37.2,17.4,22.7,20.2,20.3,20.7,17,16.9,L1,3.02 ,25.5 ,0.07 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.52 ,15.59 ,-,0.00 ,0.00 ,1.53E+01,1.18E-01,3.34E-04,20.0 ,99.92 ,-,-,24.1,24,0.0012 ,1.16E+01,1.48E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 17:00,20,19.7,20,19.4,20.1,20.1,20,20.3,20,29.2,20.1,20.1,23,20.4,20,21.2,20,20,20.1,23.4,20.1,20.1,18.5,37.1,17.4,22.7,20.3,20.4,20.7,17,16.9,L1,3.02 ,25.4 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.8,-,-,16.49 ,15.57 ,-,0.00 ,0.00 ,1.55E+01,1.69E-01,3.39E-04,19.9 ,99.94 ,-,-,23.6,23.5,0.0010 ,1.16E+01,1.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 23:00,20,19.8,20,19.4,20.1,20.1,20.1,20.4,20,29.1,20.2,20.2,23,20.4,20,21.2,20.1,20,20.1,23.4,20.1,20.1,18.6,36.9,17.5,22.7,20.3,20.4,20.7,17,16.9,L1,3.01 ,25.5 ,0.04 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.51 ,15.58 ,-,0.00 ,0.00 ,1.55E+01,2.16E-01,3.34E-04,19.9 ,99.93 ,-,-,23.7,23.6,0.0010 ,1.16E+01,1.48E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 5:00,20.1,19.8,20,19.5,20.1,20.1,20.1,20.4,20,29,20.2,20.2,23,20.5,20.1,21.3,20.1,20,20.1,23.4,20.1,20.1,18.7,36.7,17.5,22.7,20.4,20.5,20.7,17,16.9,L1,3.02 ,25.4 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.53 ,15.59 ,-,0.00 ,0.00 ,1.54E+01,1.21E-01,3.38E-04,19.9 ,99.92 ,-,-,23.4,23.3,0.0010 ,1.20E+01,1.88E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 11:00,20.1,19.8,20.1,19.5,20.2,20.2,20.1,20.4,20.1,28.9,20.2,20.2,23,20.5,20.1,21.4,20.2,20.1,20.2,23.3,20.2,20.1,18.7,36.5,17.6,22.7,20.3,20.5,20.7,17.1,17,L1,3.03 ,25.5 ,0.04 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.7,-,-,16.46 ,15.56 ,-,0.00 ,0.00 ,1.57E+01,1.69E-01,3.41E-04,19.9 ,99.95 ,-,-,24.2,24.1,0.0011 ,1.19E+01,1.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 17:00,20.1,19.9,20.1,19.5,20.2,20.2,20.1,20.4,20.1,28.9,20.3,20.3,23.1,20.6,20.1,21.5,20.2,20.1,20.2,23.4,20.2,20.2,18.8,36.3,17.7,22.7,20.4,20.5,20.7,17.1,17,L1,3.04 ,25.7 ,0.04 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.7,-,-,16.46 ,15.57 ,-,0.00 ,0.00 ,1.53E+01,1.45E-01,3.33E-04,19.9 ,99.94 ,-,-,25.4,25.3,0.0011 ,1.21E+01,1.79E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 23:00,20.2,19.9,20.1,19.6,20.2,20.2,20.2,20.5,20.1,28.8,20.3,20.3,23.1,20.6,20.2,21.5,20.2,20.1,20.2,23.4,20.2,20.2,18.8,36.2,17.7,22.7,20.4,20.5,20.8,17.1,17,L1,3.01 ,25.9 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.8,-,-,16.54 ,15.59 ,-,0.00 ,0.00 ,1.54E+01,1.09E-01,3.35E-04,19.9 ,99.91 ,-,-,25.2,25.1,0.0010 ,1.17E+01,1.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 5:00,20.2,19.9,20.1,19.6,20.3,20.2,20.2,20.5,20.1,28.8,20.3,20.3,23.1,20.6,20.2,21.6,20.2,20.1,20.2,23.4,20.3,20.2,18.8,36.1,17.8,22.7,20.5,20.5,20.8,17.1,17,L1,2.96 ,25.8 ,0.04 ,0.442 ,-,-,-,-,0.442 ,0.018 ,22.7,-,-,16.62 ,15.60 ,-,0.00 ,0.00 ,1.60E+01,1.94E-01,3.41E-04,20.0 ,99.92 ,-,-,24.2,24,0.0010 ,1.16E+01,1.37E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 11:00,20.2,19.9,20.1,19.6,20.3,20.2,20.2,20.5,20.2,28.7,20.4,20.4,23.1,20.6,20.2,21.7,20.2,20.2,20.3,23.4,20.3,20.2,18.9,35.9,17.8,22.7,20.5,20.6,20.8,17.1,17,L1,2.96 ,25.7 ,0.06 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.7,-,-,16.54 ,15.59 ,-,0.00 ,0.00 ,1.57E+01,1.51E-01,3.41E-04,20.0 ,99.94 ,-,-,23.5,23.4,0.0011 ,1.19E+01,1.34E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 17:00,20.2,19.9,20.2,19.6,20.3,20.3,20.2,20.5,20.2,28.7,20.4,20.4,23.1,20.7,20.2,21.7,20.3,20.2,20.3,23.5,20.3,20.3,19,35.7,17.9,22.6,20.5,20.6,20.8,17.1,17,L1,2.97 ,25.7 ,0.03 ,0.440 ,-,-,-,-,0.439 ,0.018 ,22.7,-,-,16.47 ,15.57 ,-,0.00 ,0.00 ,1.55E+01,1.59E-01,3.36E-04,19.9 ,99.94 ,-,-,23.7,23.5,0.0011 ,1.21E+01,1.34E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 23:00,20.3,20,20.2,19.6,20.3,20.3,20.3,20.6,20.2,28.6,20.4,20.5,23.1,20.7,20.3,21.8,20.3,20.2,20.3,23.5,20.3,20.3,19,35.5,18,22.6,20.5,20.6,20.8,17.1,17,L1,2.94 ,25.7 ,0.04 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.8,-,-,16.53 ,15.58 ,-,0.00 ,0.00 ,1.56E+01,1.35E-01,3.32E-04,19.9 ,99.93 ,-,-,23.6,23.5,0.0010 ,1.19E+01,1.52E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 5:00,20.3,20,20.2,19.7,20.4,20.3,20.3,20.6,20.3,28.5,20.5,20.5,23.1,20.8,20.3,21.9,20.3,20.3,20.3,23.5,20.4,20.3,19.1,35.3,18.1,22.6,20.5,20.7,20.8,17.1,17,L1,2.93 ,25.8 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.55 ,15.59 ,-,0.00 ,0.00 ,1.55E+01,1.19E-01,3.36E-04,19.9 ,99.92 ,-,-,23.5,23.4,0.0011 ,1.19E+01,1.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 11:00,20.3,20,20.3,19.7,20.4,20.4,20.3,20.6,20.3,28.5,20.5,20.6,23.2,20.8,20.4,22,20.4,20.3,20.4,23.5,20.4,20.4,19.1,35.1,18.1,22.6,20.6,20.7,20.9,17.2,17.1,L1,2.93 ,25.9 ,0.04 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.8,-,-,16.45 ,15.57 ,-,0.00 ,0.00 ,1.57E+01,1.19E-01,3.33E-04,19.8 ,99.94 ,-,-,23.8,23.7,0.0012 ,1.17E+01,1.51E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 17:00,20.3,20.1,20.3,19.8,20.4,20.4,20.4,20.7,20.3,28.5,20.6,20.6,23.2,20.8,20.4,22.1,20.4,20.3,20.4,23.5,20.4,20.4,19.2,34.8,18.2,22.6,20.6,20.7,20.9,17.2,17.1,L1,2.96 ,26.0 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.8,-,-,16.43 ,15.56 ,-,0.00 ,0.00 ,1.51E+01,1.14E-01,3.33E-04,19.8 ,99.94 ,-,-,24.6,24.4,0.0012 ,1.14E+01,9.72E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 23:00,20.4,20.1,20.3,19.8,20.5,20.5,20.4,20.7,20.4,28.4,20.6,20.7,23.2,20.9,20.4,22.2,20.4,20.4,20.5,23.6,20.5,20.4,19.3,34.6,18.3,22.6,20.7,20.8,20.9,17.2,17.1,L1,2.94 ,26.1 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.46 ,15.56 ,-,0.00 ,0.00 ,1.55E+01,1.06E-01,3.35E-04,19.8 ,99.94 ,-,-,25,24.9,0.0010 ,1.19E+01,1.41E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 5:00,20.4,20.1,20.4,19.8,20.5,20.5,20.4,20.8,20.4,28.4,20.6,20.7,23.3,20.9,20.5,22.3,20.5,20.4,20.5,23.6,20.5,20.5,19.3,34.5,18.4,22.6,20.7,20.8,20.9,17.2,17.1,L1,2.93 ,26.2 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.49 ,15.57 ,-,0.00 ,0.00 ,1.55E+01,1.95E-01,3.36E-04,19.8 ,99.94 ,-,-,25,24.8,0.0011 ,1.18E+01,1.23E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 11:00,20.5,20.2,20.4,19.9,20.5,20.5,20.5,20.8,20.5,28.3,20.7,20.7,23.3,20.9,20.5,22.4,20.5,20.5,20.5,23.7,20.5,20.5,19.4,34.3,18.4,22.6,20.7,20.9,20.9,17.2,17.1,L1,2.93 ,26.4 ,0.04 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.9,-,-,16.40 ,15.56 ,-,0.00 ,0.00 ,1.54E+01,1.32E-01,3.35E-04,19.7 ,99.95 ,-,-,25.2,25,0.0012 ,1.18E+01,9.56E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 17:00,20.5,20.2,20.4,19.9,20.6,20.6,20.5,20.8,20.5,28.3,20.7,20.8,23.3,21,20.6,22.5,20.6,20.5,20.6,23.7,20.6,20.5,19.4,34.2,18.5,22.6,20.8,20.9,21,17.2,17.1,L1,2.96 ,26.7 ,0.03 ,0.438 ,-,-,-,-,0.438 ,0.018 ,22.9,-,-,16.38 ,15.55 ,-,0.00 ,0.00 ,1.55E+01,9.48E-02,3.34E-04,19.8 ,99.96 ,-,-,26.2,26.1,0.0010 ,1.18E+01,1.76E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 23:00,20.6,20.3,20.5,20,20.6,20.6,20.6,20.9,20.5,28.4,20.8,20.8,23.4,21,20.6,22.5,20.6,20.5,20.6,23.7,20.6,20.6,19.5,34.2,18.5,22.7,20.9,21,21,17.2,17.1,L1,2.95 ,26.8 ,0.03 ,0.440 ,-,-,-,-,0.439 ,0.018 ,22.9,-,-,16.44 ,15.56 ,-,0.00 ,0.00 ,1.53E+01,9.83E-02,3.35E-04,19.8 ,99.94 ,-,-,26.6,26.5,0.0010 ,1.19E+01,1.72E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 5:00,20.6,20.3,20.5,20,20.7,20.6,20.6,20.9,20.6,28.4,20.8,20.9,23.4,21.1,20.7,22.5,20.6,20.6,20.7,23.8,20.7,20.6,19.5,34.3,18.5,22.7,20.9,21,21,17.3,17.2,L1,2.92 ,26.8 ,0.03 ,0.442 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.52 ,15.59 ,-,0.00 ,0.00 ,1.53E+01,1.64E-01,3.37E-04,19.9 ,99.90 ,-,-,25.5,25.3,0.0011 ,1.19E+01,1.57E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 11:00,20.6,20.3,20.5,20,20.7,20.7,20.6,20.9,20.6,28.4,20.8,21.1,23.4,21.1,20.7,22.5,20.7,20.6,20.7,23.8,20.7,20.7,19.6,34.2,18.6,22.8,20.8,21,21.1,17.3,17.2,L1,2.89 ,26.9 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.8,-,-,16.49 ,15.57 ,-,0.00 ,0.00 ,1.52E+01,1.35E-01,3.37E-04,19.9 ,99.95 ,-,-,24.3,24.2,0.0011 ,1.18E+01,1.23E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 17:00,20.7,20.4,20.6,20.1,20.7,20.7,20.7,21,20.7,28.4,20.9,21,23.5,21.1,20.7,22.6,20.7,20.6,20.7,23.9,20.7,20.7,19.6,34.2,18.6,22.8,20.9,21.1,21.1,17.3,17.2,L1,2.91 ,27.0 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.8,-,-,16.47 ,15.57 ,-,0.00 ,0.00 ,1.55E+01,1.34E-01,3.34E-04,19.8 ,99.94 ,-,-,25,24.9,0.0011 ,1.19E+01,1.86E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 23:00,20.7,20.4,20.6,20.1,20.8,20.8,20.7,21.1,20.7,28.4,20.9,21.1,23.5,21.2,20.8,22.7,20.8,20.7,20.8,23.9,20.8,20.8,19.7,34.2,18.7,22.9,21,21.1,21.2,17.3,17.2,L1,2.87 ,27.0 ,0.03 ,0.442 ,-,-,-,-,0.441 ,0.018 ,22.8,-,-,16.54 ,15.59 ,-,0.00 ,0.00 ,1.55E+01,1.88E-01,3.35E-04,19.9 ,99.92 ,-,-,24.4,24.2,0.0012 ,1.17E+01,1.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 5:00,20.8,20.5,20.7,20.2,20.8,20.8,20.8,21.1,20.8,28.4,21,21.1,23.6,21.2,20.8,22.8,20.8,20.7,20.8,24,20.8,20.8,19.7,34.1,18.7,22.9,21,21.1,21.2,17.3,17.2,L1,2.82 ,26.9 ,0.03 ,0.443 ,-,-,-,-,0.442 ,0.018 ,22.8,-,-,16.59 ,15.59 ,-,0.00 ,0.00 ,1.53E+01,1.05E-01,3.34E-04,19.9 ,99.91 ,-,-,22.5,22.3,0.0011 ,1.17E+01,1.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 11:00,20.8,20.5,20.7,20.2,20.9,20.8,20.8,21.1,20.8,28.4,21,21.1,23.6,21.3,20.9,22.9,20.8,20.8,20.8,24,20.9,20.8,19.8,34,18.8,22.9,21,21.1,21.2,17.3,17.2,L1,2.81 ,26.7 ,0.04 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.8,-,-,16.48 ,15.57 ,-,0.00 ,0.00 ,1.52E+01,1.03E-01,3.34E-04,19.9 ,99.95 ,-,-,22.1,21.9,0.0011 ,1.17E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 17:00,20.8,20.5,20.7,20.2,20.9,20.8,20.8,21.1,20.8,28.4,21,21.1,23.6,21.3,20.9,22.9,20.9,20.8,20.9,24,20.9,20.8,19.8,33.9,18.8,22.9,21,21.1,21.2,17.3,17.2,L1,2.80 ,26.7 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.46 ,15.57 ,-,0.00 ,0.00 ,1.57E+01,1.05E-01,3.32E-04,19.9 ,99.93 ,-,-,22.8,22.6,0.0011 ,1.16E+01,1.19E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 23:00,20.8,20.5,20.7,20.2,20.9,20.9,20.8,21.1,20.8,28.3,21,21.1,23.6,21.3,20.9,23,20.9,20.8,20.9,24,20.9,20.9,19.8,33.8,18.8,22.9,21,21.1,21.2,17.4,17.2,L1,2.79 ,26.8 ,0.05 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.48 ,15.58 ,-,0.00 ,0.00 ,1.55E+01,1.28E-01,3.38E-04,19.9 ,99.94 ,-,-,23.4,23.2,0.0011 ,1.19E+01,1.39E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 5:00,20.8,20.6,20.7,20.2,20.9,20.9,20.8,21.2,20.8,28.3,21,21.2,23.6,21.3,20.9,23.1,20.9,20.8,20.9,24,20.9,20.9,19.9,33.7,18.9,22.9,21.1,21.2,21.3,17.4,17.3,L1,2.78 ,26.9 ,0.04 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.47 ,15.58 ,-,0.00 ,0.00 ,1.56E+01,9.80E-02,3.36E-04,19.8 ,99.93 ,-,-,23.4,23.2,0.0011 ,1.18E+01,1.36E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 11:00,20.9,20.6,20.7,20.3,20.9,20.9,20.9,21.2,20.8,28.3,21.1,21.2,23.6,21.3,21,23.2,20.9,20.8,20.9,24,20.9,20.9,19.9,33.6,18.9,22.9,21.1,21.2,21.3,17.4,17.3,L1,2.78 ,27.0 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23,-,-,16.43 ,15.55 ,-,0.00 ,0.00 ,1.58E+01,1.12E-01,3.36E-04,19.8 ,99.93 ,-,-,23.7,23.6,0.0010 ,1.17E+01,1.09E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 17:00,20.9,20.6,20.8,20.3,21,20.9,20.9,21.2,20.9,28.3,21.1,21.2,23.7,21.4,21,23.2,21,20.9,20.9,24,21,20.9,19.9,33.5,18.9,22.9,21.1,21.2,21.3,17.4,17.3,L1,2.76 ,27.1 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23,-,-,16.42 ,15.54 ,-,0.00 ,0.00 ,1.55E+01,1.51E-01,3.38E-04,19.7 ,99.94 ,-,-,24.2,24.1,0.0011 ,1.18E+01,1.68E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 23:00,20.9,20.6,20.8,20.3,21,21,20.9,21.2,20.9,28.3,21.1,21.2,23.7,21.4,21,23.3,21,20.9,21,24,21,20.9,20,33.5,19,22.9,21.1,21.2,21.3,17.4,17.3,L1,2.75 ,27.1 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23,-,-,16.44 ,15.55 ,-,0.00 ,0.00 ,1.57E+01,1.04E-01,3.37E-04,19.7 ,99.94 ,-,-,24.4,24.3,0.0011 ,1.17E+01,2.01E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 5:00,20.9,20.6,20.8,20.3,21,21,20.9,21.3,20.9,28.3,21.1,21.2,23.7,21.4,21,23.3,21,20.9,21,24,21,21,20,33.5,19,22.9,21.2,21.3,21.3,17.4,17.3,L1,2.74 ,27.2 ,0.04 ,0.441 ,-,-,-,-,0.440 ,0.018 ,23,-,-,16.46 ,15.55 ,-,0.00 ,0.00 ,1.58E+01,1.19E-01,3.39E-04,19.8 ,99.92 ,-,-,24.4,24.3,0.0011 ,1.19E+01,1.56E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 11:00,21,20.7,20.8,20.3,21,21,21,21.3,20.9,28.3,21.1,21.2,23.7,21.4,21.1,23.3,21,20.9,21,24.1,21,21,20,33.6,19,23,21.2,21.3,21.4,17.4,17.3,L1,2.75 ,27.2 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,23.1,-,-,16.45 ,15.56 ,-,0.00 ,0.00 ,1.56E+01,1.29E-01,3.35E-04,19.7 ,99.92 ,-,-,24.2,24.1,0.0010 ,1.17E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 17:00,21,20.7,20.8,20.4,21.1,21,21,21.3,21,28.5,21.1,21.2,23.8,21.4,21,23.1,21,20.9,21,24.1,21,21,20,33.9,19,23.1,21.2,21.3,21.4,17.4,17.4,L1,2.71 ,27.2 ,0.04 ,0.441 ,-,-,-,-,0.441 ,0.019 ,23.1,-,-,16.50 ,15.55 ,-,0.00 ,0.00 ,1.53E+01,1.34E-01,3.34E-04,19.8 ,99.91 ,-,-,23.1,23,0.0012 ,1.17E+01,1.11E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 23:00,21,20.7,20.9,20.4,21.1,21,21,21.3,21,28.5,21.1,21.2,23.8,21.4,21.1,23.1,21,20.9,21,24.1,21,21,20,33.9,18.9,23.1,21.2,21.3,21.4,17.5,17.4,L1,2.89 ,27.0 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.019 ,23.2,-,-,16.49 ,15.56 ,-,0.00 ,0.00 ,1.54E+01,1.35E-01,3.36E-04,19.7 ,99.92 ,-,-,22.1,22,0.0011 ,1.20E+01,9.17E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 5:00,21,20.7,20.9,20.4,21.1,21.1,21,21.3,21,28.7,21.1,21.2,23.8,21.4,21,22.9,21,21,21,24.2,21,21,19.9,34.4,18.9,23.2,21.2,21.4,21.4,17.5,17.4,L1,3.27 ,27.0 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.019 ,23.1,-,-,16.51 ,15.56 ,-,0.00 ,0.00 ,1.56E+01,1.14E-01,3.39E-04,19.8 ,99.93 ,-,-,21.6,21.5,0.0011 ,1.18E+01,8.89E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 11:00,21,20.7,20.9,20.4,21.1,21.1,21,21.3,21,28.9,21.1,21.2,23.9,21.4,21,22.8,21,21,21,24.3,21,21,19.9,35,18.8,23.3,21.2,21.4,21.5,17.5,17.4,L1,3.30 ,26.8 ,0.03 ,0.441 ,-,-,-,-,0.440 ,0.018 ,23,-,-,16.49 ,15.54 ,-,0.00 ,-,1.59E+01,9.73E-02,3.34E-04,19.8 ,99.93 ,-,-,21.3,21.2,0.0011 ,1.18E+01,1.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 17:00,21,20.7,20.9,20.4,21.1,21.1,21,21.3,21,28.9,21.1,21.2,23.9,21.4,21,22.8,21,21,21,24.3,21.1,21,19.8,35.1,18.7,23.3,21.3,21.4,21.5,17.5,17.4,L1,3.28 ,26.9 ,0.02 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.46 ,15.54 ,-,0.00 ,0.00 ,1.55E+01,1.06E-01,3.36E-04,19.8 ,99.94 ,-,-,22.1,21.9,0.0011 ,1.18E+01,1.11E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 23:00,21,20.7,20.9,20.4,21.1,21.1,21,21.3,21,29,21.1,21.2,23.9,21.4,21,22.8,21,21,21,24.3,21.1,21,19.8,35.3,18.7,23.4,21.2,21.4,21.5,17.5,17.4,L1,3.27 ,26.8 ,0.02 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.52 ,15.55 ,-,0.00 ,0.00 ,1.56E+01,1.24E-01,3.35E-04,19.9 ,99.92 ,-,-,22.5,22.4,0.0011 ,1.17E+01,1.34E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 5:00,21,20.7,20.9,20.4,21.1,21.1,21,21.3,21,29,21.1,21.2,23.9,21.4,21,22.8,21,21,21.1,24.3,21.1,21,19.8,35.3,18.8,23.4,21.2,21.3,21.5,17.5,17.4,L1,3.24 ,26.8 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.018 ,22.9,-,-,16.56 ,15.54 ,-,0.00 ,0.00 ,1.53E+01,1.60E-01,3.34E-04,19.9 ,99.91 ,-,-,21.5,21.3,0.0011 ,1.17E+01,1.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 11:00,21,20.7,20.9,20.4,21.1,21.1,21,21.3,21,29,21.1,21.2,23.9,21.4,21,22.9,21,21,21.1,24.2,21.1,21,19.9,35.2,18.8,23.3,21.2,21.3,21.5,17.5,17.4,L1,3.23 ,26.7 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.48 ,15.53 ,-,0.00 ,0.00 ,1.56E+01,9.96E-02,3.33E-04,19.9 ,99.94 ,-,-,21.4,21.3,0.0011 ,1.18E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 17:00,21,20.7,20.9,20.4,21.1,21.1,21,21.4,21,29,21.2,21.2,23.9,21.5,21.1,22.9,21.1,21,21.1,24.2,21.1,21.1,19.9,35.1,18.8,23.3,21.2,21.4,21.5,17.5,17.5,L1,3.25 ,26.7 ,0.03 ,0.440 ,-,-,-,-,0.439 ,0.018 ,22.9,-,-,16.44 ,15.53 ,-,0.00 ,0.00 ,1.53E+01,1.22E-01,3.34E-04,19.9 ,99.94 ,-,-,22.8,22.6,0.0011 ,1.18E+01,9.48E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 23:00,21,20.8,20.9,20.4,21.1,21.1,21,21.4,21,28.9,21.2,21.2,23.9,21.5,21.1,23,21.1,21,21.1,24.2,21.1,21.1,19.9,35,18.9,23.3,21.3,21.4,21.5,17.6,17.5,L1,3.23 ,26.9 ,0.02 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.8,-,-,16.47 ,15.53 ,-,0.00 ,0.00 ,1.55E+01,8.87E-02,3.36E-04,19.8 ,99.93 ,-,-,23.5,23.4,0.0012 ,1.16E+01,1.53E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 5:00,21.1,20.8,21,20.5,21.1,21.1,21.1,21.4,21,29,21.2,21.3,23.9,21.5,21.1,23,21.1,21,21.1,24.2,21.1,21.1,19.9,34.9,18.9,23.3,21.4,21.4,21.5,17.6,17.5,L1,3.23 ,26.9 ,0.03 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.49 ,15.54 ,-,0.00 ,0.00 ,1.56E+01,1.20E-01,3.38E-04,19.8 ,99.93 ,-,-,23.6,23.5,0.0011 ,1.16E+01,9.98E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 11:00,21.1,20.8,21,20.5,21.2,21.1,21.1,21.4,21,29.1,21.2,21.3,24,21.5,21.1,22.9,21.1,21.1,21.1,24.3,21.1,21.1,19.9,35.4,18.8,23.4,21.3,21.4,21.6,17.6,17.5,L1,3.26 ,26.8 ,0.05 ,0.441 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.51 ,15.55 ,-,0.00 ,0.00 ,1.52E+01,9.05E-02,3.30E-04,19.9 ,99.92 ,-,-,23.1,22.9,0.0011 ,1.18E+01,1.61E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 17:00,21.1,20.8,21,20.5,21.2,21.2,21.1,21.4,21,29.1,21.2,21.3,24,21.5,21.1,22.9,21.1,21.1,21.1,24.3,21.1,21.1,19.9,35.4,18.8,23.4,21.3,21.4,21.6,17.6,17.5,L1,3.24 ,26.9 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.48 ,15.55 ,-,0.00 ,0.00 ,1.53E+01,1.15E-01,3.37E-04,19.8 ,99.94 ,-,-,22.8,22.7,0.0011 ,1.18E+01,9.91E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 23:00,21.1,20.8,21,20.5,21.2,21.2,21.1,21.4,21.1,29.1,21.2,21.3,24,21.6,21.1,23,21.1,21.1,21.2,24.3,21.2,21.1,19.9,35.4,18.9,23.4,21.3,21.4,21.6,17.6,17.5,L1,3.24 ,26.8 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.49 ,15.55 ,-,0.00 ,0.00 ,1.54E+01,1.04E-01,3.34E-04,19.8 ,99.91 ,-,-,22.6,22.5,0.0011 ,1.17E+01,1.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 5:00,21.1,20.8,21,20.5,21.2,21.2,21.1,21.4,21.1,29.1,21.3,21.4,24,21.6,21.2,23,21.2,21.1,21.2,24.3,21.2,21.1,20,35.3,18.9,23.4,21.4,21.5,21.6,17.7,17.6,L1,3.24 ,26.8 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.019 ,23,-,-,16.53 ,15.29 ,-,0.00 ,0.00 ,1.57E+01,1.18E-01,3.37E-04,19.8 ,99.92 ,-,-,22.2,22,0.0011 ,1.18E+01,1.38E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 11:00,21.1,20.9,21,20.5,21.2,21.2,21.2,21.5,21.1,29.1,21.3,21.4,24,21.6,21.2,23.1,21.2,21.1,21.2,24.3,21.2,21.2,20,35.1,19,23.4,21.4,21.5,21.6,17.7,17.6,L1,3.21 ,26.7 ,0.03 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.47 ,15.28 ,-,0.00 ,0.00 ,1.55E+01,1.43E-01,3.38E-04,19.8 ,99.93 ,-,-,22,21.9,0.0012 ,1.19E+01,1.57E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 17:00,21.2,20.9,21.1,20.6,21.2,21.2,21.2,21.5,21.1,29,21.3,21.4,24,21.6,21.2,23.1,21.2,21.1,21.2,24.2,21.2,21.2,20,35,19,23.4,21.4,21.5,21.6,17.7,17.6,L1,3.22 ,26.7 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.49 ,15.29 ,-,0.00 ,0.00 ,1.59E+01,8.16E-02,3.37E-04,19.8 ,99.94 ,-,-,22,21.9,0.0010 ,1.20E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 23:00,21.2,20.9,21.1,20.6,21.3,21.2,21.2,21.5,21.1,29,21.3,21.4,24,21.6,21.2,23.2,21.2,21.1,21.2,24.2,21.2,21.2,20.1,34.8,19.1,23.3,21.4,21.5,21.6,17.7,17.6,L1,3.18 ,26.6 ,0.04 ,0.442 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.52 ,15.30 ,-,0.00 ,0.00 ,1.52E+01,1.54E-01,3.36E-04,19.9 ,99.93 ,-,-,21.8,21.7,0.0011 ,1.18E+01,1.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 5:00,21.2,20.9,21.1,20.6,21.3,21.2,21.2,21.5,21.2,28.9,21.3,21.4,24,21.6,21.2,23.3,21.2,21.2,21.2,24.2,21.2,21.2,20.1,34.7,19.1,23.3,21.4,21.5,21.6,17.7,17.6,L1,3.18 ,26.5 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.018 ,23,-,-,16.54 ,15.28 ,-,0.00 ,0.00 ,1.52E+01,1.10E-01,3.35E-04,19.8 ,99.92 ,-,-,21.5,21.3,0.0012 ,1.17E+01,1.36E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 11:00,21.2,20.9,21.1,20.6,21.3,21.2,21.2,21.5,21.2,28.9,21.3,21.4,24,21.6,21.2,23.3,21.2,21.2,21.2,24.2,21.2,21.2,20.1,34.5,19.2,23.3,21.4,21.5,21.6,17.7,17.6,L1,3.18 ,26.5 ,0.03 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.47 ,15.28 ,-,0.00 ,0.00 ,1.55E+01,1.09E-01,3.35E-04,19.8 ,99.93 ,-,-,21.6,21.5,0.0011 ,1.20E+01,9.06E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 17:00,21.2,20.9,21.1,20.6,21.3,21.3,21.2,21.5,21.2,28.9,21.4,21.5,24,21.7,21.3,23.4,21.2,21.2,21.2,24.2,21.3,21.2,20.2,34.3,19.2,23.3,21.4,21.5,21.6,17.7,17.6,L1,3.16 ,26.5 ,0.03 ,0.441 ,-,-,-,-,0.440 ,0.018 ,23,-,-,16.48 ,15.29 ,-,0.00 ,0.00 ,1.52E+01,9.57E-02,3.36E-04,19.8 ,99.92 ,-,-,22.1,22,0.0011 ,1.16E+01,1.12E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 23:00,21.2,20.9,21.1,20.6,21.3,21.3,21.2,21.5,21.2,28.8,21.4,21.5,24,21.7,21.3,23.4,21.3,21.2,21.3,24.1,21.3,21.3,20.2,34.2,19.3,23.3,21.5,21.6,21.7,17.7,17.6,L1,3.14 ,26.6 ,0.04 ,0.441 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.49 ,15.29 ,-,0.00 ,0.00 ,1.56E+01,1.15E-01,3.36E-04,19.9 ,99.93 ,-,-,22.1,22,0.0011 ,1.18E+01,1.16E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 5:00,21.2,21,21.1,20.6,21.3,21.3,21.2,21.6,21.2,28.8,21.4,21.5,24,21.7,21.3,23.5,21.3,21.2,21.3,24.1,21.3,21.3,20.2,34.1,19.3,23.2,21.5,21.6,21.7,17.8,17.7,L1,3.19 ,26.5 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.018 ,23,-,-,16.53 ,15.29 ,-,0.00 ,0.00 ,1.54E+01,1.10E-01,3.36E-04,19.8 ,99.92 ,-,-,21.5,21.3,0.0011 ,1.18E+01,9.34E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 11:00,21.3,21,21.1,20.6,21.3,21.3,21.3,21.6,21.2,28.7,21.4,21.7,24,21.7,21.3,23.4,21.3,21.2,21.3,24.1,21.3,21.3,20.3,33.9,19.3,23.2,21.5,21.6,21.7,17.8,17.7,L1,3.15 ,26.4 ,0.04 ,0.441 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.48 ,15.27 ,-,0.00 ,0.00 ,1.52E+01,1.71E-01,3.39E-04,19.8 ,99.92 ,-,-,21.3,21.2,0.0010 ,1.16E+01,1.23E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 17:00,21.3,21,21.1,20.7,21.4,21.3,21.3,21.6,21.2,28.7,21.4,21.6,24,21.7,21.3,23.6,21.3,21.2,21.3,24.1,21.3,21.3,20.3,33.8,19.4,23.2,21.5,21.6,21.7,17.8,17.7,L1,3.16 ,26.4 ,0.04 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.48 ,15.28 ,-,0.00 ,0.00 ,1.55E+01,1.40E-01,3.36E-04,19.9 ,99.93 ,-,-,21.9,21.8,0.0011 ,1.19E+01,1.73E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 23:00,21.3,21,21.2,20.7,21.4,21.3,21.3,21.6,21.3,28.7,21.5,21.6,24,21.7,21.4,23.6,21.3,21.3,21.3,24.1,21.3,21.3,20.3,33.7,19.4,23.2,21.5,21.6,21.7,17.8,17.7,L1,3.14 ,26.5 ,0.03 ,0.442 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.52 ,15.28 ,-,0.00 ,0.00 ,1.52E+01,1.23E-01,3.37E-04,19.9 ,99.94 ,-,-,21.8,21.6,0.0012 ,1.19E+01,9.95E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 5:00,21.3,21,21.1,20.7,21.4,21.4,21.3,21.6,21.3,28.6,21.5,21.6,24,21.7,21.4,23.6,21.3,21.3,21.3,24.1,21.3,21.3,20.3,33.6,19.4,23.2,21.5,21.6,21.7,17.8,17.7,L1,3.13 ,26.3 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.018 ,22.9,-,-,16.54 ,15.29 ,-,0.00 ,0.00 ,1.54E+01,9.26E-02,3.33E-04,19.9 ,99.92 ,-,-,21.5,21.4,0.0011 ,1.19E+01,9.51E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 11:00,21.3,21,21.2,20.7,21.4,21.4,21.3,21.6,21.3,28.6,21.5,21.6,24,21.7,21.4,23.7,21.4,21.3,21.3,24.1,21.4,21.3,20.4,33.5,19.5,23.2,21.5,21.6,21.7,17.8,17.7,L1,3.11 ,26.3 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.52 ,15.29 ,-,0.00 ,0.00 ,1.55E+01,1.43E-01,3.41E-04,19.9 ,99.94 ,-,-,21.5,21.4,0.0011 ,1.16E+01,1.70E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 17:00,21.3,21,21.2,20.7,21.4,21.4,21.3,21.6,21.3,28.5,21.5,21.6,24,21.7,21.4,23.7,21.4,21.3,21.3,24.1,21.4,21.3,20.4,33.4,19.5,23.2,21.6,21.6,21.7,17.8,17.8,L1,3.10 ,26.3 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.49 ,15.28 ,-,0.00 ,0.00 ,1.57E+01,9.94E-02,3.38E-04,19.9 ,99.93 ,-,-,21.8,21.7,0.0012 ,1.22E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 23:00,21.3,21,21.2,20.7,21.4,21.4,21.3,21.7,21.3,28.5,21.5,21.6,24,21.8,21.4,23.8,21.4,21.3,21.4,24.1,21.4,21.4,20.4,33.3,19.5,23.2,21.6,21.7,21.7,17.9,17.8,L1,3.09 ,26.3 ,0.04 ,0.442 ,-,-,-,-,0.441 ,0.018 ,23,-,-,16.52 ,15.29 ,-,0.00 ,0.00 ,1.52E+01,1.10E-01,3.29E-04,20.0 ,99.93 ,-,-,21.6,21.5,0.0010 ,1.20E+01,1.46E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 5:00,21.3,21.1,21.2,20.7,21.4,21.4,21.3,21.7,21.3,28.5,21.5,21.6,24,21.8,21.4,23.8,21.4,21.3,21.4,24.1,21.4,21.4,20.4,33.3,19.6,23.2,21.5,21.6,21.7,17.9,17.8,L1,3.07 ,26.2 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.018 ,22.9,-,-,16.56 ,15.28 ,-,0.00 ,0.00 ,1.53E+01,1.01E-01,3.36E-04,20.0 ,99.92 ,-,-,21.4,21.2,0.0011 ,1.18E+01,1.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 11:00,21.3,21,21.2,20.7,21.4,21.4,21.3,21.7,21.3,28.4,21.5,21.6,24,21.8,21.5,23.9,21.4,21.3,21.4,24.1,21.4,21.4,20.5,33.2,19.6,23.2,21.5,21.7,21.7,17.9,17.8,L1,3.07 ,26.3 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.51 ,15.28 ,-,0.00 ,0.00 ,1.53E+01,1.48E-01,3.33E-04,20.0 ,99.93 ,-,-,21.4,21.3,0.0010 ,1.15E+01,9.17E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 17:00,21.4,21.1,21.2,20.7,21.4,21.4,21.3,21.7,21.3,28.4,21.5,21.6,24,21.8,21.5,23.9,21.4,21.3,21.4,24.1,21.4,21.4,20.5,33.1,19.6,23.1,21.6,21.7,21.7,17.9,17.8,L1,3.06 ,26.3 ,0.02 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.47 ,15.27 ,-,0.00 ,0.00 ,1.58E+01,1.18E-01,3.36E-04,20.0 ,99.94 ,-,-,21.9,21.8,0.0011 ,1.16E+01,8.89E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 23:00,21.4,21.1,21.2,20.8,21.5,21.4,21.4,21.7,21.4,28.4,21.5,21.7,24,21.8,21.5,23.9,21.4,21.4,21.4,24.1,21.4,21.4,20.5,33.1,19.6,23.2,21.6,21.8,21.7,17.9,17.8,L1,3.03 ,26.3 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.51 ,15.28 ,-,0.00 ,0.00 ,1.55E+01,1.32E-01,3.33E-04,20.0 ,99.93 ,-,-,22,21.9,0.0010 ,1.19E+01,8.66E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 5:00,21.4,21.1,21.2,20.8,21.5,21.4,21.4,21.7,21.4,28.4,21.6,21.7,24,21.8,21.5,24,21.4,21.4,21.4,24.1,21.4,21.4,20.5,33,19.7,23.2,21.6,21.7,21.7,17.9,17.8,L1,3.01 ,26.3 ,0.03 ,0.442 ,-,-,-,-,0.442 ,0.018 ,22.9,-,-,16.55 ,15.28 ,-,0.00 ,0.00 ,1.53E+01,1.09E-01,3.37E-04,20.1 ,99.92 ,-,-,21.5,21.4,0.0011 ,1.19E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 11:00,21.4,21.1,21.2,20.8,21.5,21.4,21.4,21.7,21.4,28.4,21.6,21.7,24,21.8,21.5,24,21.4,21.4,21.4,24.1,21.4,21.4,20.5,33,19.7,23.1,21.6,21.7,21.8,18,17.8,L1,3.01 ,26.3 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.47 ,15.28 ,-,0.00 ,0.00 ,1.52E+01,1.34E-01,3.37E-04,20.0 ,99.94 ,-,-,21.8,21.6,0.0011 ,1.18E+01,1.15E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 17:00,21.4,21.1,21.2,20.8,21.5,21.5,21.4,21.7,21.4,28.3,21.6,21.7,24,21.8,21.5,24,21.5,21.4,21.4,24.1,21.4,21.4,20.5,32.9,19.7,23.1,21.6,21.7,21.8,18,17.9,L1,3.03 ,26.3 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.47 ,15.27 ,-,0.00 ,0.00 ,1.55E+01,1.51E-01,3.34E-04,19.9 ,99.94 ,-,-,22.4,22.3,0.0010 ,1.19E+01,9.35E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 23:00,21.4,21.1,21.2,20.8,21.5,21.5,21.4,21.7,21.4,28.3,21.6,21.7,24.1,21.8,21.5,24,21.5,21.4,21.5,24.1,21.5,21.4,20.6,32.9,19.7,23.2,21.7,21.8,21.8,18,17.9,L1,3.01 ,26.3 ,0.03 ,0.441 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.53 ,15.28 ,-,0.00 ,0.00 ,1.55E+01,9.99E-02,3.38E-04,19.9 ,99.93 ,-,-,22.7,22.6,0.0010 ,1.17E+01,1.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 5:00,21.4,21.1,21.3,20.8,21.5,21.5,21.4,21.7,21.4,28.3,21.6,21.7,24.1,21.8,21.6,24.1,21.5,21.4,21.5,24.1,21.5,21.5,20.6,32.8,19.8,23.2,21.7,21.8,21.8,18,17.9,L1,3.01 ,26.4 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.52 ,15.28 ,-,0.00 ,0.00 ,1.55E+01,1.04E-01,3.34E-04,20.0 ,99.92 ,-,-,22.6,22.5,0.0010 ,1.21E+01,8.50E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 11:00,21.4,21.2,21.3,20.8,21.5,21.5,21.4,21.8,21.4,28.3,21.6,21.8,24.1,21.8,21.6,24.1,21.5,21.4,21.5,24.1,21.5,21.5,20.6,32.8,19.8,23.2,21.6,21.8,21.8,18,17.9,L1,2.99 ,26.5 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.48 ,15.28 ,-,-,0.00 ,1.53E+01,9.99E-02,3.34E-04,19.9 ,99.92 ,-,-,22.5,22.4,0.0012 ,1.19E+01,1.27E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 17:00,21.5,21.2,21.3,20.9,21.6,21.5,21.5,21.8,21.5,28.3,21.6,21.8,24.1,21.9,21.6,24.1,21.5,21.4,21.5,24.1,21.5,21.5,20.6,32.7,19.8,23.2,21.7,21.8,21.8,18,17.9,L1,2.98 ,26.4 ,0.03 ,0.440 ,-,-,-,-,0.439 ,0.018 ,22.9,-,-,16.44 ,15.27 ,-,0.00 ,0.00 ,1.52E+01,8.58E-02,3.37E-04,19.9 ,99.94 ,-,-,22.6,22.5,0.0011 ,1.16E+01,1.07E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 23:00,21.5,21.2,21.3,20.9,21.6,21.5,21.5,21.8,21.5,28.3,21.7,21.8,24.1,21.9,21.6,24.2,21.5,21.5,21.5,24.1,21.5,21.5,20.7,32.7,19.8,23.2,21.7,21.8,21.8,18,17.9,L1,3.00 ,26.4 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.50 ,15.28 ,-,0.00 ,0.00 ,1.52E+01,1.37E-01,3.36E-04,19.9 ,99.93 ,-,-,22.8,22.7,0.0011 ,1.21E+01,9.12E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 5:00,21.5,21.2,21.3,20.9,21.6,21.6,21.5,21.8,21.5,28.3,21.7,21.8,24.1,21.9,21.6,24.2,21.6,21.5,21.5,24.1,21.6,21.5,20.7,32.7,19.9,23.2,21.7,21.8,21.9,18.1,17.9,L1,2.96 ,26.5 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.018 ,22.9,-,-,16.52 ,15.28 ,-,0.00 ,0.00 ,1.55E+01,1.25E-01,3.36E-04,19.9 ,99.93 ,-,-,22.4,22.3,0.0011 ,1.17E+01,9.06E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 11:00,21.5,21.2,21.3,20.9,21.6,21.6,21.5,21.8,21.5,28.3,21.7,21.8,24.1,21.9,21.6,24.2,21.6,21.5,21.6,24.1,21.6,21.5,20.7,32.7,19.9,23.2,21.7,21.8,21.9,18,18,L1,2.97 ,26.5 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.8,-,-,16.42 ,15.27 ,-,0.00 ,0.00 ,1.55E+01,1.05E-01,3.36E-04,19.9 ,99.95 ,-,-,22.5,22.3,0.0011 ,1.17E+01,9.22E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 17:00,21.5,21.3,21.4,20.9,21.6,21.6,21.5,21.8,21.5,28.3,21.7,21.8,24.2,21.9,21.7,24.3,21.6,21.5,21.6,24.1,21.6,21.6,20.7,32.6,19.9,23.2,21.8,21.9,21.9,18.1,18,L1,2.98 ,26.6 ,0.03 ,0.438 ,-,-,-,-,0.438 ,0.018 ,22.8,-,-,16.41 ,15.26 ,-,0.00 ,0.00 ,1.54E+01,1.03E-01,3.36E-04,19.9 ,99.94 ,-,-,23.5,23.4,0.0012 ,1.19E+01,1.09E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 23:00,21.6,21.3,21.4,20.9,21.6,21.6,21.5,21.9,21.5,28.3,21.7,21.9,24.2,21.9,21.7,24.3,21.6,21.5,21.6,24.1,21.6,21.6,20.7,32.6,19.9,23.2,21.8,21.9,21.9,18.1,18,L1,2.97 ,26.7 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.9,-,-,16.44 ,15.27 ,-,0.00 ,0.00 ,1.52E+01,8.77E-02,3.34E-04,19.9 ,99.94 ,-,-,23.9,23.8,0.0011 ,1.18E+01,1.38E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 5:00,21.6,21.3,21.4,21,21.7,21.6,21.6,21.9,21.6,28.3,21.8,21.9,24.2,21.9,21.7,24.3,21.6,21.6,21.6,24.1,21.6,21.6,20.8,32.6,20,23.2,21.7,21.9,21.9,18.1,18,L1,2.96 ,26.9 ,0.02 ,0.440 ,-,-,-,-,0.440 ,0.018 ,22.9,-,-,16.46 ,15.28 ,-,0.00 ,0.00 ,1.54E+01,1.21E-01,3.36E-04,19.8 ,99.94 ,-,-,23.7,23.6,0.0012 ,1.16E+01,1.31E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 11:00,21.6,21.3,21.4,21,21.7,21.7,21.6,21.9,21.6,28.3,21.8,21.9,24.2,22,21.7,24.4,21.7,21.6,21.6,24.2,21.6,21.6,20.8,32.6,20,23.3,21.7,21.9,21.9,18.1,18,L1,2.96 ,26.9 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,22.9,-,-,16.41 ,15.27 ,-,0.00 ,0.00 ,1.58E+01,1.24E-01,3.38E-04,19.8 ,99.94 ,-,-,23.8,23.7,0.0011 ,1.17E+01,1.18E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 17:00,21.6,21.3,21.4,21,21.7,21.7,21.6,21.9,21.6,28.3,21.8,21.9,24.2,22,21.8,24.4,21.7,21.6,21.7,24.2,21.7,21.6,20.8,32.6,20,23.3,21.8,21.9,22,18.1,18,L1,2.97 ,27.1 ,0.02 ,0.439 ,-,-,-,-,0.439 ,0.018 ,23,-,-,16.41 ,15.27 ,-,0.00 ,0.00 ,1.55E+01,1.00E-01,3.37E-04,19.8 ,99.95 ,-,-,24.3,24.2,0.0011 ,1.21E+01,9.45E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 23:00,21.6,21.4,21.4,21,21.7,21.7,21.6,22,21.6,28.2,21.8,22,24.2,22,21.8,24.5,21.7,21.6,21.7,24.2,21.7,21.7,20.8,32.5,20,23.3,21.9,22,22,18.1,18,L1,3.00 ,27.0 ,0.03 ,0.440 ,-,-,-,-,0.439 ,0.018 ,23,-,-,16.43 ,15.28 ,-,0.00 ,0.00 ,1.54E+01,1.03E-01,3.38E-04,19.8 ,99.94 ,-,-,24.6,24.5,0.0010 ,1.17E+01,1.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 5:00,21.7,21.4,21.5,21.1,21.8,21.7,21.7,22,21.6,28.2,21.8,22,24.2,22,21.8,24.5,21.7,21.6,21.7,24.2,21.7,21.7,20.9,32.5,20.1,23.3,21.9,22,22,18.2,18.1,L1,2.94 ,27.2 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23,-,-,16.44 ,15.29 ,-,0.00 ,0.00 ,1.54E+01,9.45E-02,3.36E-04,19.8 ,99.93 ,-,-,24.6,24.5,0.0011 ,1.17E+01,1.29E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 11:00,21.7,21.4,21.5,21.1,21.8,21.7,21.7,22,21.6,28.2,21.9,22,24.3,22,21.8,24.5,21.8,21.7,21.7,24.2,21.7,21.7,20.9,32.5,20.1,23.3,21.9,22,22,18.2,18.1,L1,2.95 ,27.2 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,23,-,-,16.41 ,15.28 ,-,0.00 ,0.00 ,1.52E+01,9.19E-02,3.37E-04,19.8 ,99.95 ,-,-,24.2,24.2,0.0011 ,1.16E+01,9.34E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 17:00,21.7,21.4,21.5,21.1,21.8,21.8,21.7,22,21.7,28.2,21.9,22,24.3,22.1,21.8,24.6,21.8,21.7,21.7,24.2,21.7,21.7,20.9,32.5,20.1,23.3,21.9,22,22,18.2,18.1,L1,2.94 ,27.4 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,23,-,-,16.41 ,15.29 ,-,0.00 ,0.00 ,1.54E+01,1.05E-01,3.35E-04,19.8 ,99.94 ,-,-,24.4,24.3,0.0011 ,1.17E+01,1.37E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 23:00,21.7,21.4,21.5,21.1,21.8,21.8,21.7,22,21.7,28.3,21.9,22,24.3,22.1,21.9,24.6,21.8,21.7,21.8,24.3,21.8,21.8,20.9,32.5,20.1,23.4,21.9,22,22.1,18.2,18.1,L1,2.93 ,27.3 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23,-,-,16.43 ,15.28 ,-,0.00 ,0.00 ,1.54E+01,1.28E-01,3.36E-04,19.8 ,99.93 ,-,-,24.5,24.4,0.0010 ,1.18E+01,9.48E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 5:00,21.7,21.5,21.5,21.1,21.9,21.8,21.7,22.1,21.7,28.3,21.9,22,24.3,22.1,21.9,24.6,21.8,21.7,21.8,24.3,21.8,21.8,21,32.4,20.1,23.4,21.9,22.1,22.1,18.2,18.1,L1,2.93 ,27.5 ,0.03 ,0.441 ,-,-,-,-,0.440 ,0.018 ,23.1,-,-,16.44 ,15.29 ,-,0.00 ,0.00 ,1.55E+01,1.05E-01,3.35E-04,19.8 ,99.93 ,-,-,24.2,24.1,0.0011 ,1.16E+01,9.95E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 11:00,21.8,21.5,21.6,21.2,21.9,21.8,21.8,22.1,21.7,28.3,21.9,22.1,24.3,22.1,21.9,24.7,21.8,21.8,21.8,24.3,21.8,21.8,21,32.5,20.2,23.4,21.9,22,22.1,18.2,18.1,L1,2.91 ,27.5 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,23,-,-,16.38 ,15.28 ,-,0.00 ,0.00 ,1.53E+01,1.00E-01,3.35E-04,19.7 ,99.95 ,-,-,24.3,24.1,0.0011 ,1.15E+01,8.83E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 17:00,21.8,21.5,21.6,21.2,21.9,21.8,21.8,22.1,21.8,28.3,22,22.2,24.3,22.2,21.9,24.7,21.8,21.8,21.8,24.3,21.8,21.8,21,32.5,20.2,23.4,22,22.1,22.1,18.2,18.1,L1,2.93 ,27.7 ,0.03 ,0.438 ,-,-,-,-,0.438 ,0.018 ,22.9,-,-,16.36 ,15.26 ,-,0.00 ,0.00 ,1.55E+01,8.83E-02,3.36E-04,19.7 ,99.95 ,-,-,24.8,24.7,0.0011 ,1.20E+01,1.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 23:00,21.8,21.5,21.6,21.2,21.9,21.9,21.8,22.1,21.8,28.3,22,22.2,24.4,22.2,22,24.7,21.9,21.8,21.8,24.3,21.8,21.8,21,32.5,20.2,23.4,22,22.1,22.2,18.3,18.2,L1,2.91 ,27.7 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,23,-,-,16.39 ,15.29 ,-,0.00 ,0.00 ,1.55E+01,1.02E-01,3.35E-04,19.7 ,99.93 ,-,-,24.9,24.7,0.0011 ,1.19E+01,9.89E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 5:00,21.8,21.6,21.6,21.3,22,21.9,21.8,22.1,21.8,28.3,22,22.2,24.4,22.2,22,24.7,21.9,21.8,21.9,24.3,21.9,21.9,21,32.5,20.2,23.5,22,22.2,22.2,18.3,18.2,L1,2.90 ,27.8 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23.1,-,-,16.43 ,15.30 ,-,0.00 ,0.00 ,1.54E+01,1.55E-01,3.33E-04,19.7 ,99.94 ,-,-,24.9,24.8,0.0010 ,1.18E+01,9.06E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 11:00,21.9,21.6,21.7,21.3,22,21.9,21.9,22.2,21.9,28.3,22,22.2,24.4,22.2,22,24.8,21.9,21.8,21.9,24.3,21.9,21.9,21.1,32.5,20.3,23.5,22,22.1,22.2,18.3,18.2,L1,2.91 ,27.8 ,0.03 ,0.439 ,-,-,-,-,0.438 ,0.018 ,23,-,-,16.35 ,15.28 ,-,0.00 ,0.00 ,1.53E+01,1.04E-01,3.37E-04,19.7 ,99.96 ,-,-,25.1,25,0.0012 ,1.17E+01,9.53E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 17:00,21.9,21.6,21.7,21.3,22,22,21.9,22.2,21.9,28.3,22.1,22.2,24.4,22.2,22,24.8,21.9,21.9,21.9,24.4,21.9,21.9,21.1,32.5,20.3,23.5,22.1,22.2,22.2,18.3,18.2,L1,2.89 ,28.0 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23.1,-,-,16.39 ,15.31 ,-,0.00 ,0.00 ,1.52E+01,1.14E-01,3.37E-04,19.7 ,99.94 ,-,-,25.6,25.5,0.0011 ,1.18E+01,9.29E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 23:00,21.9,21.6,21.7,21.3,22,22,21.9,22.2,21.9,28.4,22.1,22.3,24.5,22.3,22.1,24.8,22,21.9,22,24.4,22,21.9,21.1,32.5,20.3,23.5,22.1,22.2,22.3,18.3,18.2,L1,2.89 ,28.2 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.019 ,23.1,-,-,16.43 ,15.31 ,-,0.00 ,0.00 ,1.55E+01,1.06E-01,3.35E-04,19.7 ,99.94 ,-,-,25.8,25.7,0.0010 ,1.18E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 5:00,21.9,21.7,21.7,21.4,22.1,22,21.9,22.2,21.9,28.4,22.1,22.3,24.5,22.3,22.1,24.9,22,21.9,22,24.4,22,22,21.2,32.5,20.4,23.6,22.2,22.3,22.3,18.3,18.2,L1,2.88 ,28.1 ,0.04 ,0.441 ,-,-,-,-,0.441 ,0.019 ,23.2,-,-,16.45 ,15.32 ,-,0.00 ,0.00 ,1.53E+01,1.14E-01,3.39E-04,19.7 ,99.94 ,-,-,25.5,25.3,0.0010 ,1.17E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 11:00,22,21.7,21.8,21.4,22.1,22,22,22.3,21.9,28.4,22.1,22.3,24.5,22.3,22.1,24.9,22,22,22,24.5,22,22,21.2,32.5,20.4,23.6,22.1,22.3,22.3,18.4,18.2,L1,3.10 ,28.2 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23.2,-,-,16.39 ,15.31 ,-,0.00 ,0.00 ,1.55E+01,1.08E-01,3.34E-04,19.7 ,99.96 ,-,-,25.2,25.1,0.0011 ,1.18E+01,1.24E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 17:00,22,21.7,21.8,21.4,22.1,22.1,22,22.3,22,28.4,22.2,22.3,24.5,22.4,22.1,25,22.1,22,22,24.5,22,22,21.2,32.5,20.4,23.6,22.2,22.3,22.3,18.4,18.3,L1,3.10 ,28.2 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.019 ,23.2,-,-,16.39 ,15.31 ,-,0.00 ,0.00 ,1.56E+01,1.00E-01,3.34E-04,19.6 ,99.95 ,-,-,25.4,25.3,0.0011 ,1.19E+01,1.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 23:00,22,21.7,21.8,21.4,22.1,22.1,22,22.3,22,28.5,22.2,22.3,24.5,22.4,22.2,25,22.1,22,22.1,24.5,22.1,22.1,21.3,32.5,20.4,23.6,22.2,22.3,22.4,18.4,18.3,L1,3.09 ,28.3 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.019 ,23.2,-,-,16.42 ,15.32 ,-,0.00 ,0.00 ,1.55E+01,1.21E-01,3.35E-04,19.7 ,99.93 ,-,-,25.4,25.3,0.0011 ,1.21E+01,1.38E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 5:00,22.1,21.8,21.8,21.5,22.2,22.1,22.1,22.4,22,28.5,22.2,22.4,24.6,22.4,22.2,25,22.1,22,22.1,24.5,22.1,22.1,21.3,32.6,20.5,23.7,22.3,22.4,22.4,18.4,18.3,L1,3.09 ,28.4 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.019 ,23.2,-,-,16.46 ,15.32 ,-,0.00 ,0.00 ,1.53E+01,9.29E-02,3.35E-04,19.7 ,99.93 ,-,-,25.7,25.6,0.0011 ,1.18E+01,9.06E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 11:00,22.1,21.8,21.9,21.5,22.2,22.2,22.1,22.4,22.1,28.5,22.3,22.4,24.6,22.4,22.3,25.1,22.1,22.1,22.1,24.6,22.1,22.1,21.3,32.6,20.5,23.7,22.2,22.4,22.4,18.4,18.3,L1,3.10 ,28.5 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,23.1,-,-,16.38 ,15.30 ,-,0.00 ,0.00 ,1.55E+01,1.16E-01,3.34E-04,19.7 ,99.96 ,-,-,25.9,25.8,0.0011 ,1.17E+01,1.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 17:00,22.1,21.9,21.9,21.5,22.2,22.2,22.1,22.4,22.1,28.5,22.3,22.4,24.6,22.5,22.3,25.1,22.2,22.1,22.2,24.6,22.2,22.1,21.3,32.6,20.5,23.7,22.3,22.4,22.5,18.4,18.3,L1,3.12 ,28.7 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,23,-,-,16.38 ,15.30 ,-,0.00 ,0.00 ,1.54E+01,1.04E-01,3.39E-04,19.6 ,99.95 ,-,-,26.4,26.2,0.0011 ,1.18E+01,1.09E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 23:00,22.1,21.9,21.9,21.6,22.3,22.2,22.2,22.5,22.1,28.6,22.3,22.5,24.6,22.5,22.3,25.2,22.2,22.1,22.2,24.6,22.2,22.2,21.4,32.6,20.6,23.8,22.4,22.5,22.5,18.4,18.4,L1,3.11 ,28.8 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23.1,-,-,16.41 ,15.32 ,-,0.00 ,0.00 ,1.51E+01,1.05E-01,3.35E-04,19.7 ,99.95 ,-,-,26.4,26.3,0.0012 ,1.16E+01,1.30E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 5:00,22.2,21.9,22,21.6,22.3,22.2,22.2,22.5,22.2,28.6,22.3,22.5,24.7,22.5,22.3,25.3,22.2,22.2,22.2,24.6,22.2,22.2,21.4,32.6,20.6,23.8,22.4,22.5,22.5,18.5,18.4,L1,3.10 ,28.9 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.019 ,23.1,-,-,16.45 ,15.33 ,-,0.00 ,0.00 ,1.54E+01,1.03E-01,3.35E-04,19.7 ,99.93 ,-,-,25.9,25.8,0.0010 ,1.18E+01,1.50E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 11:00,22.2,21.9,22,21.6,22.3,22.3,22.2,22.5,22.2,28.6,22.4,22.5,24.7,22.6,22.4,25.3,22.3,22.2,22.3,24.7,22.2,22.2,21.4,32.6,20.6,23.8,22.4,22.5,22.6,18.5,18.4,L1,3.09 ,28.9 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.018 ,23.1,-,-,16.42 ,15.32 ,-,0.00 ,0.00 ,1.54E+01,1.56E-01,3.36E-04,19.7 ,99.95 ,-,-,25.2,25.1,0.0010 ,1.18E+01,1.36E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 17:00,22.2,22,22,21.7,22.4,22.3,22.2,22.5,22.2,28.6,22.4,22.6,24.7,22.6,22.4,25.4,22.3,22.2,22.3,24.7,22.3,22.3,21.4,32.6,20.7,23.8,22.4,22.6,22.6,18.5,18.4,L1,3.09 ,28.9 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.019 ,23.1,-,-,16.39 ,15.32 ,-,0.00 ,0.00 ,1.55E+01,1.10E-01,3.39E-04,19.7 ,99.95 ,-,-,25.7,25.6,0.0010 ,1.18E+01,9.98E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 23:00,22.3,22,22,21.7,22.4,22.3,22.3,22.6,22.3,28.6,22.4,22.6,24.8,22.6,22.4,25.4,22.3,22.3,22.3,24.7,22.3,22.3,21.5,32.7,20.7,23.9,22.5,22.6,22.6,18.5,18.4,L1,3.07 ,29.0 ,0.03 ,0.441 ,-,-,-,-,0.441 ,0.019 ,23.2,-,-,16.43 ,15.33 ,-,0.00 ,0.00 ,1.54E+01,9.74E-02,3.34E-04,19.7 ,99.95 ,-,-,25.8,25.7,0.0011 ,1.19E+01,1.49E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 5:00,22.3,22,22.1,21.7,22.4,22.4,22.3,22.6,22.3,28.6,22.5,22.6,24.8,22.7,22.5,25.4,22.4,22.3,22.3,24.7,22.3,22.3,21.5,32.7,20.7,23.9,22.5,22.6,22.6,18.5,18.4,L1,3.05 ,29.0 ,0.04 ,0.441 ,-,-,-,-,0.441 ,0.019 ,23.2,-,-,16.42 ,15.33 ,-,0.00 ,0.00 ,1.57E+01,9.49E-02,3.36E-04,19.6 ,99.92 ,-,-,25.6,25.5,0.0010 ,1.18E+01,9.29E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 11:00,22.3,22.1,22.1,21.8,22.4,22.4,22.3,22.7,22.3,28.6,22.5,22.7,24.8,22.7,22.5,25.5,22.4,22.3,22.4,24.8,22.4,22.4,21.6,32.7,20.8,24,22.5,22.6,22.7,18.5,18.4,L1,3.06 ,29.1 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.019 ,23.2,-,-,16.40 ,15.32 ,-,0.00 ,0.00 ,1.55E+01,9.79E-02,3.36E-04,19.6 ,99.95 ,-,-,25.5,25.4,0.0011 ,1.18E+01,1.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 17:00,22.4,22.1,22.1,21.8,22.5,22.4,22.4,22.7,22.4,28.7,22.5,22.7,24.9,22.7,22.5,25.5,22.4,22.3,22.4,24.8,22.4,22.4,21.6,32.7,20.8,24,22.5,22.6,22.7,18.6,18.5,L1,3.07 ,29.1 ,0.03 ,0.440 ,-,-,-,-,0.440 ,0.019 ,23.2,-,-,16.37 ,15.32 ,-,0.00 ,0.00 ,1.52E+01,1.11E-01,3.34E-04,19.6 ,99.95 ,-,-,25.9,25.8,0.0010 ,1.20E+01,1.49E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 23:00,22.4,22.1,22.2,21.8,22.5,22.5,22.4,22.7,22.4,28.8,22.6,22.7,24.9,22.7,22.6,25.5,22.5,22.4,22.4,24.8,22.4,22.4,21.6,32.8,20.8,24,22.6,22.7,22.8,18.6,18.5,L1,3.05 ,29.3 ,0.04 ,0.440 ,-,-,-,-,0.440 ,0.019 ,23.2,-,-,16.37 ,15.32 ,-,0.00 ,0.00 ,1.58E+01,1.26E-01,3.35E-04,19.6 ,99.95 ,-,-,26.6,26.5,0.0011 ,1.18E+01,1.25E-01,,,,,,,,,,,,,,,,,,,,,,,,,
