,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),Water levels inside PCV were newly added.,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),JP side (A) N2 pressure,JP side (B) N2 pressure,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),JP side (A) N2 flow rate,JP side (B) N2 flow rate,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV �`,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 5:00,22.4,22.2,22.2,21.9,22.6,22.5,22.4,22.7,22.4,28.8,22.6,22.7,24.9,22.8,22.6,25.5,22.5,22.4,22.5,24.9,22.5,22.5,21.7,32.9,20.8,24.1,22.7,22.8,22.8,18.6,18.5,L1,3.06 ,29.4 ,0.02 ,0.440 ,-,-,-,-,0.441 ,0.019 ,23.2,-,-,16.41 ,15.33 ,-,0.00 ,0.00 ,1.55E+01,1.24E-01,3.33E-04,19.6 ,99.95 ,-,-,26.8,26.7,0.0010 ,1.16E+01,9.20E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 11:00,22.5,22.2,22.3,21.9,22.6,22.5,22.5,22.8,22.5,28.9,22.6,22.8,24.9,22.8,22.6,25.5,22.5,22.4,22.5,24.9,22.5,22.5,21.7,33,20.9,24.1,22.7,22.8,22.8,18.6,18.5,L1,3.06 ,29.6 ,0.04 ,0.433 ,-,-,-,-,0.433 ,0.018 ,22.8,-,-,16.17 ,15.23 ,-,0.00 ,0.00 ,1.56E+01,1.04E-01,3.33E-04,19.7 ,99.95 ,-,-,27.7,27.6,0.0011 ,1.17E+01,1.06E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 17:00,22.5,22.2,22.3,21.9,22.6,22.6,22.5,22.8,22.5,29,22.7,22.8,25,22.8,22.7,25.5,22.5,22.5,22.5,25,22.5,22.5,21.7,33.1,20.9,24.2,22.7,22.8,22.9,18.6,18.5,L1,3.07 ,29.9 ,0.03 ,0.433 ,-,-,-,-,0.433 ,0.018 ,22.7,-,-,16.15 ,15.21 ,-,0.00 ,0.00 ,1.55E+01,1.18E-01,3.37E-04,19.6 ,99.95 ,-,-,28.8,28.6,0.0011 ,1.17E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 23:00,22.5,22.3,22.3,22,22.6,22.6,22.5,22.9,22.5,29,22.7,22.8,25,22.9,22.7,25.6,22.6,22.5,22.6,25,22.6,22.6,21.7,33.2,20.9,24.2,22.7,22.9,22.9,18.6,18.5,L1,3.06 ,30.0 ,0.03 ,0.434 ,-,-,-,-,0.434 ,0.018 ,22.8,-,-,16.20 ,15.22 ,-,0.00 ,0.00 ,1.55E+01,1.69E-01,3.34E-04,19.7 ,99.94 ,-,-,28.8,28.7,0.0010 ,1.16E+01,9.63E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 5:00,22.6,22.3,22.4,22,22.7,22.6,22.6,22.9,22.6,29,22.7,22.9,25,22.9,22.7,25.6,22.6,22.5,22.6,25,22.6,22.6,21.8,33.2,21,24.2,22.8,22.9,22.9,18.6,18.6,L1,3.04 ,30.1 ,0.04 ,0.435 ,-,-,-,-,0.435 ,0.018 ,22.9,-,-,16.25 ,15.23 ,-,0.00 ,0.00 ,1.54E+01,1.19E-01,3.35E-04,19.6 ,99.95 ,-,-,28.7,28.6,0.0011 ,1.21E+01,8.65E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 11:00,22.6,22.3,22.4,22,22.7,22.7,22.6,22.9,22.6,29.1,22.8,22.9,25.1,22.9,22.8,25.7,22.6,22.6,22.6,25.1,22.6,22.6,21.8,33.3,21,24.3,22.8,22.9,23,18.7,18.6,L1,3.09 ,30.1 ,0.05 ,0.435 ,-,-,-,-,0.435 ,0.018 ,22.9,-,-,16.24 ,15.22 ,-,0.00 ,0.00 ,1.59E+01,1.36E-01,3.35E-04,19.7 ,99.94 ,-,-,27.6,27.5,0.0010 ,1.18E+01,1.33E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 17:00,22.7,22.4,22.4,22.1,22.8,22.7,22.6,23,22.6,29.2,22.8,22.9,25.1,23,22.8,25.6,22.7,22.6,22.7,25.1,22.7,22.7,21.8,33.4,21,24.3,22.8,23,23,18.7,18.6,L1,3.21 ,30.1 ,0.03 ,0.435 ,-,-,-,-,0.436 ,0.018 ,22.9,-,-,16.24 ,15.22 ,-,0.00 ,0.00 ,1.53E+01,1.53E-01,3.37E-04,19.6 ,99.93 ,-,-,26,26,0.0010 ,1.20E+01,1.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 23:00,22.7,22.4,22.5,22.1,22.8,22.7,22.7,23,22.7,29.3,22.8,22.9,25.1,23,22.8,25.6,22.7,22.6,22.7,25.2,22.7,22.7,21.8,33.5,21,24.4,22.9,23,23,18.7,18.6,L1,3.23 ,30.0 ,0.03 ,0.436 ,-,-,-,-,0.436 ,0.018 ,22.9,-,-,16.27 ,15.23 ,-,0.00 ,0.00 ,1.51E+01,1.02E-01,3.36E-04,19.6 ,99.93 ,-,-,25.3,25.2,0.0010 ,1.18E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 5:00,22.7,22.5,22.5,22.1,22.8,22.8,22.7,23,22.7,29.3,22.8,23,25.2,23,22.8,25.6,22.7,22.7,22.7,25.2,22.7,22.7,21.9,33.6,21,24.4,22.9,23,23.1,18.7,18.6,L1,3.18 ,29.8 ,0.03 ,0.436 ,-,-,-,-,0.436 ,0.018 ,22.9,-,-,16.28 ,15.23 ,-,0.00 ,0.00 ,1.55E+01,9.82E-02,3.35E-04,19.6 ,99.92 ,-,-,24.8,24.7,0.0010 ,1.17E+01,9.27E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 11:00,22.7,22.5,22.5,22.2,22.8,22.8,22.7,23,22.7,29.4,22.9,23,25.2,23,22.9,25.7,22.7,22.7,22.8,25.2,22.8,22.8,21.9,33.6,21.1,24.4,22.9,23,23.1,18.7,18.6,L1,3.19 ,29.9 ,0.03 ,0.434 ,-,-,-,-,0.434 ,0.018 ,22.8,-,-,16.18 ,15.20 ,-,0.00 ,0.00 ,1.56E+01,9.63E-02,3.37E-04,19.7 ,99.95 ,-,-,25.3,25.1,0.0010 ,1.16E+01,1.79E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 17:00,22.8,22.5,22.6,22.2,22.9,22.8,22.8,23.1,22.7,29.4,22.9,23,25.2,23.1,22.9,25.8,22.8,22.7,22.8,25.2,22.8,22.8,21.9,33.6,21.1,24.5,23,23.1,23.1,18.7,18.6,L1,3.18 ,29.8 ,0.03 ,0.433 ,-,-,-,-,0.434 ,0.018 ,22.8,-,-,16.18 ,15.20 ,-,0.00 ,0.00 ,1.57E+01,1.24E-01,3.35E-04,19.7 ,99.96 ,-,-,26.2,26.1,0.0011 ,1.17E+01,1.58E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 23:00,22.8,22.5,22.6,22.2,22.9,22.9,22.8,23.1,22.8,29.4,22.9,23.1,25.3,23.1,22.9,25.8,22.8,22.8,22.8,25.3,22.8,22.8,22,33.6,21.1,24.5,23,23.1,23.2,18.7,18.6,L1,3.18 ,29.9 ,0.03 ,0.434 ,-,-,-,-,0.435 ,0.018 ,22.9,-,-,16.23 ,15.22 ,-,0.00 ,0.00 ,1.59E+01,9.29E-02,3.35E-04,19.6 ,99.94 ,-,-,26.4,26.3,0.0012 ,1.15E+01,1.03E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 5:00,22.8,22.6,22.6,22.3,22.9,22.9,22.8,23.1,22.8,29.4,23,23.1,25.3,23.2,23,25.9,22.9,22.8,22.9,25.3,22.9,22.9,22,33.6,21.2,24.5,23,23.1,23.2,18.8,18.7,L1,3.16 ,29.9 ,0.04 ,0.436 ,-,-,-,-,0.436 ,0.018 ,22.9,-,-,16.25 ,15.22 ,-,0.00 ,0.00 ,1.57E+01,1.40E-01,3.34E-04,19.7 ,99.94 ,-,-,26.1,26,0.0010 ,1.15E+01,1.29E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 11:00,22.9,22.6,22.6,22.3,23,22.9,22.9,23.2,22.9,29.4,23,23.1,25.3,23.2,23,26,22.9,22.8,22.9,25.3,22.9,22.9,22,33.6,21.2,24.5,23,23.1,23.2,18.8,18.7,L1,3.16 ,29.9 ,0.04 ,0.434 ,-,-,-,-,0.434 ,0.018 ,22.9,-,-,16.20 ,15.22 ,-,0.00 ,0.00 ,1.56E+01,1.61E-01,3.38E-04,19.7 ,99.96 ,-,-,25.7,25.6,0.0010 ,1.20E+01,9.16E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 17:00,22.9,22.6,22.7,22.3,23,23,22.9,23.2,22.9,29.4,23,23.2,25.4,23.2,23,26,22.9,22.9,22.9,25.3,22.9,22.9,22.1,33.5,21.3,24.6,23.1,23.2,23.2,18.8,18.7,L1,3.13 ,29.9 ,0.03 ,0.433 ,-,-,-,-,0.434 ,0.018 ,22.9,-,-,16.18 ,15.21 ,-,0.00 ,0.00 ,1.54E+01,1.20E-01,3.36E-04,19.7 ,99.95 ,-,-,25.9,25.8,0.0010 ,1.17E+01,9.83E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 23:00,22.9,22.7,22.7,22.3,23,23,22.9,23.2,22.9,29.4,23.1,23.2,25.4,23.2,23.1,26.1,23,22.9,23,25.4,23,22.9,22.1,33.5,21.3,24.6,23.2,23.3,23.3,18.8,18.7,L1,3.13 ,30.1 ,0.03 ,0.434 ,-,-,-,-,0.434 ,0.018 ,22.9,-,-,16.21 ,15.22 ,-,0.00 ,0.00 ,1.59E+01,1.05E-01,3.37E-04,19.6 ,99.94 ,-,-,26.4,26.3,0.0010 ,1.19E+01,9.52E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 5:00,23,22.7,22.7,22.4,23.1,23,23,23.3,22.9,29.4,23.1,23.3,25.4,23.3,23.1,26.2,23,22.9,23,25.4,23,23,22.2,33.5,21.4,24.6,23.2,23.3,23.3,18.9,18.7,L1,3.10 ,30.0 ,0.03 ,0.435 ,-,-,-,-,0.435 ,0.018 ,22.9,-,-,16.24 ,15.22 ,-,0.00 ,0.00 ,1.54E+01,1.04E-01,3.34E-04,19.7 ,99.94 ,-,-,26.4,26.2,0.0011 ,1.18E+01,1.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 11:00,23,22.7,22.8,22.4,23.1,23.1,23,23.3,23,29.4,23.2,23.3,25.4,23.3,23.2,26.2,23,23,23,25.4,23,23,22.2,33.5,21.4,24.6,23.2,23.3,23.3,18.9,18.7,-,3.09 ,29.9 ,0.03 ,0.434 ,-,-,-,-,0.434 ,0.018 ,22.9,-,-,16.18 ,15.22 ,-,0.00 ,0.00 ,1.54E+01,1.07E-01,3.36E-04,19.6 ,99.95 ,-,-,26,25.9,0.0011 ,1.20E+01,9.28E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 17:00,23,22.8,22.8,22.4,23.1,23.1,23,23.3,23,29.4,23.2,23.3,25.5,23.4,23.2,26.3,23.1,23,23.1,25.5,23.1,23.1,22.2,33.5,21.4,24.7,23.2,23.3,23.4,18.9,18.8,-,3.08 ,29.9 ,0.04 ,0.436 ,-,-,-,-,0.436 ,0.018 ,23,-,-,16.26 ,15.23 ,-,0.00 ,0.00 ,1.55E+01,1.04E-01,3.35E-04,19.7 ,99.94 ,-,-,25.8,25.7,0.0010 ,1.18E+01,1.08E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 23:00,23.1,22.8,22.8,22.5,23.2,23.1,23.1,23.4,23.1,29.4,23.2,23.4,25.5,23.4,23.2,26.3,23.1,23,23.1,25.5,23.1,23.1,22.3,33.5,21.5,24.7,23.3,23.3,23.4,18.9,18.8,-,3.07 ,30.0 ,0.03 ,0.436 ,-,-,-,-,0.437 ,0.018 ,23,-,-,16.27 ,15.24 ,-,0.00 ,0.00 ,1.58E+01,1.11E-01,3.36E-04,19.7 ,99.92 ,-,-,25.7,25.6,0.0010 ,1.16E+01,1.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 5:00,23.1,22.8,22.9,22.5,23.2,23.2,23.1,23.4,23.1,29.4,23.2,23.4,25.5,23.4,23.3,26.4,23.1,23.1,23.1,25.5,23.1,23.1,22.3,33.5,21.5,24.7,23.3,23.4,23.4,18.9,18.8,-,3.05 ,29.9 ,0.03 ,0.437 ,-,-,-,-,0.437 ,0.018 ,23,-,-,16.30 ,15.24 ,-,0.00 ,0.00 ,1.52E+01,9.98E-02,3.36E-04,19.7 ,99.92 ,-,-,25.1,25,0.0011 ,1.17E+01,9.48E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 11:00,23.1,22.9,22.9,22.5,23.2,23.2,23.1,23.4,23.1,29.4,23.3,23.4,25.6,23.4,23.3,26.4,23.2,23.1,23.1,25.5,23.1,23.1,22.3,33.5,21.5,24.7,23.3,23.4,23.5,18.9,18.8,-,3.02 ,29.9 ,0.03 ,0.435 ,-,-,-,-,0.435 ,0.018 ,22.9,-,-,16.20 ,15.21 ,-,0.00 ,0.00 ,1.54E+01,9.99E-02,3.31E-04,19.6 ,99.95 ,-,-,25.5,25.4,0.0009 ,1.19E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 17:00,23.1,22.9,22.9,22.6,23.3,23.2,23.2,23.4,23.1,29.4,23.3,23.5,25.6,23.5,23.3,26.5,23.2,23.1,23.2,25.6,23.2,23.2,22.4,33.5,21.6,24.8,23.4,23.5,23.5,18.9,18.8,-,3.02 ,29.8 ,0.03 ,0.434 ,-,-,-,-,0.435 ,0.018 ,22.9,-,-,16.19 ,15.22 ,-,0.00 ,0.00 ,1.57E+01,1.09E-01,3.40E-04,19.6 ,99.94 ,-,-,26.1,25.9,0.0010 ,1.18E+01,1.63E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 23:00,23.2,22.9,22.9,22.6,23.3,23.2,23.2,23.5,23.2,29.4,23.3,23.5,25.6,23.5,23.3,26.4,23.2,23.1,23.2,25.6,23.2,23.2,22.4,33.5,21.6,24.8,23.4,23.5,23.5,19,18.8,-,3.01 ,29.9 ,0.04 ,0.435 ,-,-,-,-,0.435 ,0.018 ,23,-,-,16.22 ,15.23 ,-,0.00 ,0.00 ,1.57E+01,1.17E-01,3.39E-04,19.6 ,99.94 ,-,-,26.2,26.1,0.0010 ,1.16E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 5:00,23.2,22.9,23,22.6,23.3,23.3,23.2,23.5,23.2,29.5,23.4,23.5,25.6,23.5,23.4,26.5,23.3,23.2,23.2,25.6,23.2,23.2,22.4,33.5,21.6,24.8,23.4,23.5,23.5,19,18.9,-,3.03 ,29.9 ,0.04 ,0.436 ,-,-,-,-,0.436 ,0.018 ,23,-,-,16.25 ,15.24 ,-,0.00 ,0.00 ,1.54E+01,1.03E-01,3.33E-04,19.7 ,99.93 ,-,-,26.1,26,0.0011 ,1.20E+01,1.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 11:00,23.2,23,23,22.6,23.3,23.3,23.2,23.5,23.2,29.5,23.4,23.5,25.6,23.5,23.4,26.6,23.3,23.2,23.3,25.7,23.3,23.3,22.5,33.5,21.7,24.8,23.3,23.5,23.6,19,18.9,-,3.00 ,29.8 ,0.04 ,0.436 ,-,-,-,-,0.436 ,0.018 ,23.1,-,-,16.27 ,15.24 ,-,0.00 ,0.00 ,1.55E+01,9.56E-02,3.33E-04,19.6 ,99.93 ,-,-,25.2,25.1,0.0011 ,1.17E+01,1.06E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 17:00,23.3,23,23,22.7,23.4,23.3,23.2,23.6,23.2,29.5,23.4,23.7,25.7,23.6,23.4,26.5,23.3,23.2,23.3,25.7,23.3,23.3,22.5,33.5,21.7,24.9,23.4,23.6,23.6,19,18.9,-,3.01 ,29.8 ,0.04 ,0.436 ,-,-,-,-,0.436 ,0.018 ,23.1,-,-,16.21 ,15.20 ,-,0.00 ,0.00 ,1.54E+01,1.34E-01,3.38E-04,19.6 ,99.94 ,-,-,25,24.9,0.0011 ,1.17E+01,1.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 23:00,23.3,23,23,22.7,23.4,23.3,23.3,23.6,23.3,29.5,23.4,23.7,25.7,23.6,23.4,26.6,23.3,23.3,23.3,25.7,23.3,23.3,22.5,33.6,21.7,24.9,23.5,23.6,23.6,19,18.9,-,3.08 ,29.8 ,0.02 ,0.436 ,-,-,-,-,0.436 ,0.018 ,23,-,-,16.24 ,15.19 ,-,0.00 ,0.00 ,1.51E+01,1.01E-01,3.40E-04,19.6 ,99.95 ,-,-,24.8,24.8,0.0011 ,1.20E+01,9.09E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 5:00,23.3,23,23.1,22.7,23.4,23.4,23.3,23.6,23.3,29.6,23.5,23.7,25.7,23.6,23.5,26.6,23.4,23.3,23.3,25.8,23.3,23.3,22.5,33.6,21.7,24.9,23.5,23.6,23.6,19,18.9,-,3.06 ,29.7 ,0.03 ,0.436 ,-,-,-,-,0.436 ,0.018 ,23,-,-,16.23 ,15.19 ,-,0.00 ,0.00 ,1.54E+01,9.16E-02,3.34E-04,19.5 ,99.95 ,-,-,24.5,24.5,0.0010 ,1.15E+01,9.45E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 11:00,23.3,23.1,23.1,22.7,23.4,23.4,23.3,23.6,23.3,29.7,23.5,23.7,25.7,23.6,23.5,26.5,23.4,23.3,23.4,25.8,23.4,23.4,22.5,33.8,21.7,25,23.5,23.6,23.7,19,19,-,3.06 ,29.6 ,0.03 ,0.435 ,-,-,-,-,0.435 ,0.018 ,23,-,-,16.20 ,15.18 ,-,0.00 ,0.00 ,1.52E+01,1.06E-01,3.37E-04,19.7 ,99.95 ,-,-,24.4,24.3,0.0011 ,1.17E+01,1.44E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 17:00,23.4,23.1,23.1,22.8,23.5,23.4,23.4,23.7,23.3,29.8,23.5,23.7,25.7,23.7,23.5,26.5,23.4,23.3,23.4,25.9,23.4,23.4,22.5,33.9,21.7,25,23.6,23.7,23.7,19.1,19,-,3.09 ,30.0 ,0.03 ,0.434 ,-,-,-,-,0.434 ,0.018 ,23,-,-,16.17 ,15.14 ,-,0.00 ,0.00 ,1.60E+01,9.96E-02,3.34E-04,19.6 ,99.95 ,-,-,26.8,26.7,0.0012 ,1.18E+01,1.17E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 23:00,23.4,23.1,23.1,22.8,23.5,23.4,23.4,23.7,23.4,29.8,23.5,23.7,25.8,23.7,23.5,26.4,23.4,23.3,23.4,25.9,23.4,23.4,22.6,33.9,21.7,25.1,23.6,23.7,23.7,19.1,19,-,3.08 ,30.2 ,0.03 ,0.435 ,-,-,-,-,0.435 ,0.018 ,23,-,-,16.22 ,15.15 ,-,0.00 ,0.00 ,1.59E+01,1.29E-01,3.34E-04,19.6 ,99.94 ,-,-,28.1,28,0.0011 ,1.14E+01,1.04E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 5:00,23.4,23.1,23.2,22.8,23.5,23.5,23.4,23.7,23.4,29.9,23.5,23.7,25.8,23.7,23.6,26.6,23.4,23.4,23.4,25.9,23.4,23.4,22.6,34,21.8,25.1,23.6,23.7,23.8,19.1,19,-,3.09 ,30.2 ,0.03 ,0.435 ,-,-,-,-,0.435 ,0.018 ,23,-,-,16.24 ,15.15 ,-,0.00 ,0.00 ,1.55E+01,9.11E-02,3.34E-04,19.6 ,99.95 ,-,-,28.2,28.1,0.0011 ,1.15E+01,1.02E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 11:00,23.4,23.2,23.2,22.9,23.6,23.5,23.4,23.7,23.4,29.9,23.6,23.8,25.8,23.7,23.6,26.7,23.5,23.4,23.5,26,23.5,23.5,22.6,34,21.8,25.1,23.6,23.7,23.8,19.1,19,-,3.09 ,30.4 ,0.04 ,0.435 ,-,-,-,-,0.435 ,0.018 ,23,-,-,16.20 ,15.16 ,-,0.00 ,0.00 ,1.52E+01,9.47E-02,3.35E-04,19.6 ,99.96 ,-,-,28.9,28.7,0.0011 ,1.17E+01,1.07E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 17:00,23.5,23.2,23.2,22.9,23.6,23.5,23.5,23.8,23.5,30,23.6,23.8,25.9,23.8,23.6,26.7,23.5,23.4,23.5,26,23.5,23.5,22.6,34,21.8,25.2,23.7,23.8,23.8,19.1,19,-,3.09 ,30.7 ,0.03 ,0.435 ,-,-,-,-,0.436 ,0.018 ,23,-,-,16.21 ,15.17 ,-,0.00 ,0.00 ,1.55E+01,9.90E-02,3.30E-04,19.6 ,99.95 ,-,-,28.9,28.7,0.0012 ,1.18E+01,1.11E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 23:00,23.5,23.2,23.3,22.9,23.6,23.6,23.5,23.8,23.5,30.1,23.6,23.8,25.9,23.8,23.6,26.6,23.5,23.5,23.5,26,23.5,23.5,22.7,34.2,21.8,25.2,23.7,23.8,23.8,19.2,19,-,3.08 ,30.7 ,0.03 ,0.436 ,-,-,-,-,0.437 ,0.018 ,23.1,-,-,16.26 ,15.18 ,-,0.00 ,0.00 ,1.55E+01,1.00E-01,3.37E-04,19.6 ,99.94 ,-,-,28.4,28.3,0.0011 ,1.17E+01,1.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 5:00,23.5,23.3,23.3,23,23.6,23.6,23.5,23.8,23.5,30.1,23.6,23.8,25.9,23.8,23.7,26.7,23.5,23.5,23.6,26.1,23.6,23.5,22.7,34.2,21.9,25.2,23.7,23.8,23.9,19.2,19.1,-,3.07 ,30.8 ,0.03 ,0.437 ,-,-,-,-,0.437 ,0.018 ,23.1,-,-,16.27 ,15.18 ,-,0.00 ,0.00 ,1.55E+01,9.49E-02,3.33E-04,19.7 ,99.94 ,-,-,28.7,28.6,0.0011 ,1.20E+01,9.77E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 11:00,23.6,23.3,23.3,23,23.7,23.6,23.6,23.9,23.5,30.2,23.7,23.9,25.9,23.8,23.7,26.7,23.6,23.5,23.6,26.1,23.6,23.6,22.7,34.4,21.9,25.3,23.7,23.8,23.9,19.2,19.1,-,3.07 ,30.9 ,0.03 ,0.436 ,-,-,-,-,0.437 ,0.018 ,23,-,-,16.27 ,15.18 ,-,0.00 ,0.00 ,1.58E+01,1.11E-01,3.38E-04,19.6 ,99.95 ,-,-,29.1,29,0.0011 ,1.17E+01,8.84E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 17:00,23.6,23.3,23.4,23,23.7,23.7,23.6,23.9,23.6,30.3,23.7,23.9,26,23.9,23.7,26.8,23.6,23.5,23.6,26.2,23.6,23.6,22.7,34.4,21.9,25.3,23.8,23.9,24,19.2,19.1,-,3.07 ,31.1 ,0.04 ,0.436 ,-,-,-,-,0.436 ,0.018 ,23,-,-,16.26 ,15.19 ,-,0.00 ,0.00 ,1.51E+01,1.03E-01,3.36E-04,19.7 ,99.94 ,-,-,29.5,29.4,0.0011 ,1.17E+01,1.13E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 23:00,23.6,23.3,23.4,23,23.7,23.7,23.6,23.9,23.6,30.2,23.7,23.9,26,23.9,23.7,26.8,23.6,23.6,23.6,26.2,23.6,23.6,22.7,34.4,21.9,25.3,23.8,23.9,24,19.2,19.1,-,3.03 ,31.2 ,0.03 ,0.437 ,-,-,-,-,0.437 ,0.018 ,23,-,-,16.30 ,15.21 ,-,0.00 ,0.00 ,1.52E+01,9.78E-02,3.32E-04,19.7 ,99.93 ,-,-,29.1,29,0.0010 ,1.17E+01,1.26E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 5:00,23.6,23.4,23.4,23,23.7,23.7,23.6,23.9,23.6,30.2,23.8,23.9,26,23.9,23.8,26.8,23.6,23.6,23.6,26.2,23.7,23.6,22.8,34.4,21.9,25.3,23.8,23.9,24,19.2,19.1,-,3.01 ,31.0 ,0.03 ,0.438 ,-,-,-,-,0.439 ,0.018 ,23.1,-,-,16.37 ,15.21 ,-,0.00 ,0.00 ,1.54E+01,1.06E-01,3.38E-04,19.7 ,99.93 ,-,-,27.8,27.7,0.0011 ,1.19E+01,1.56E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 11:00,23.6,23.4,23.4,23.1,23.7,23.7,23.6,23.9,23.6,30.1,23.8,24,26,23.9,23.8,26.9,23.7,23.6,23.7,26.2,23.7,23.7,22.8,34.4,22,25.4,23.8,23.9,24,19.2,19.2,-,2.99 ,31.0 ,0.04 ,0.436 ,-,-,-,-,0.437 ,0.018 ,23,-,-,16.26 ,15.21 ,-,0.00 ,0.00 ,1.57E+01,9.16E-02,3.35E-04,19.7 ,99.95 ,-,-,26.7,26.6,0.0011 ,1.15E+01,9.12E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 17:00,23.7,23.4,23.4,23.1,23.8,23.7,23.7,24,23.6,30.1,23.8,24,26,23.9,23.8,26.9,23.7,23.6,23.7,26.2,23.7,23.7,22.8,34.4,22,25.4,23.8,23.9,24,19.3,19.2,-,2.97 ,31.0 ,0.03 ,0.437 ,-,-,-,-,0.438 ,0.018 ,23.1,-,-,16.31 ,15.21 ,-,0.00 ,0.00 ,1.56E+01,9.57E-02,3.33E-04,19.6 ,99.94 ,-,-,26.5,26.4,0.0011 ,1.21E+01,1.60E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 23:00,23.7,23.4,23.5,23.1,23.8,23.8,23.7,24,23.7,30.1,23.9,24,26.1,24,23.9,27,23.7,23.7,23.7,26.2,23.7,23.7,22.9,34.3,22.1,25.4,23.9,24,24.1,19.3,19.2,-,2.96 ,30.8 ,0.03 ,0.438 ,-,-,-,-,0.439 ,0.018 ,23.1,-,-,16.34 ,15.26 ,-,0.00 ,0.00 ,1.54E+01,1.36E-01,3.34E-04,19.7 ,99.94 ,-,-,26.4,26.3,0.0011 ,1.15E+01,1.22E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 5:00,23.7,23.5,23.5,23.2,23.9,23.8,23.7,24,23.7,30.1,23.9,24.1,26.1,24,23.9,27.1,23.8,23.7,23.8,26.3,23.8,23.8,22.9,34.3,22.1,25.4,24,24.1,24.1,19.3,19.2,-,2.96 ,30.8 ,0.03 ,0.439 ,-,-,-,-,0.439 ,0.018 ,23.1,-,-,16.36 ,15.26 ,-,0.00 ,0.00 ,1.57E+01,1.16E-01,3.34E-04,19.7 ,99.93 ,-,-,26.1,26,0.0011 ,1.17E+01,9.95E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 11:00,23.8,23.5,23.5,23.2,23.9,23.8,23.8,24.1,23.8,30.1,23.9,24.1,26.2,24.1,23.9,27.1,23.8,23.7,23.8,26.3,23.8,23.8,23,34.3,22.2,25.5,24,24.1,24.1,19.3,19.2,-,2.94 ,30.7 ,0.04 ,0.438 ,-,-,-,-,0.438 ,0.018 ,23.2,-,-,16.32 ,15.26 ,-,0.00 ,0.00 ,1.58E+01,1.01E-01,3.35E-04,19.7 ,99.93 ,-,-,25.7,25.6,0.0011 ,1.18E+01,9.16E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 17:00,23.8,23.6,23.6,23.2,23.9,23.9,23.8,24.1,23.8,30.1,24,24.1,26.2,24.1,24,27.2,23.9,23.8,23.8,26.4,23.9,23.8,23,34.2,22.2,25.5,24,24.1,24.2,19.3,19.2,-,2.92 ,30.6 ,0.03 ,0.438 ,-,-,-,-,0.438 ,0.018 ,23.2,-,-,16.31 ,15.25 ,-,0.00 ,0.00 ,1.57E+01,1.01E-01,3.36E-04,19.7 ,99.95 ,-,-,25.5,25.5,0.0010 ,1.13E+01,8.71E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 23:00,23.9,23.6,23.6,23.3,24,23.9,23.9,24.2,23.8,30.1,24,24.2,26.2,24.1,24,27.2,23.9,23.8,23.9,26.4,23.9,23.9,23.1,34.2,22.3,25.5,24.1,24.2,24.2,19.4,19.2,-,2.91 ,30.6 ,0.03 ,0.438 ,-,-,-,-,0.438 ,0.018 ,23.1,-,-,16.30 ,15.25 ,-,0.00 ,0.00 ,1.58E+01,9.92E-02,3.35E-04,19.6 ,99.95 ,-,-,25.4,25.3,0.0011 ,1.17E+01,9.09E-02,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 5:00,23.9,23.6,23.6,23.3,24,24,23.9,24.2,23.9,30.1,24.1,24.2,26.3,24.2,24.1,27.3,23.9,23.9,23.9,26.5,23.9,23.9,23.1,34.3,22.3,25.6,24.1,24.2,24.2,19.4,19.3,-,2.89 ,30.5 ,0.03 ,0.438 ,-,-,-,-,0.438 ,0.018 ,23.2,-,-,16.33 ,15.25 ,-,0.00 ,0.00 ,1.60E+01,1.00E-01,3.37E-04,19.7 ,99.94 ,-,-,25.4,25.3,0.0010 ,1.19E+01,1.06E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 11:00,23.9,23.7,23.7,23.3,24,24,23.9,24.2,23.9,30.2,24.1,24.3,26.3,24.2,24.1,27.3,24,23.9,24,26.6,24,24,23.1,34.3,22.3,25.6,24.1,24.2,24.3,19.4,19.3,-,2.89 ,30.6 ,0.04 ,0.437 ,-,-,-,-,0.437 ,0.018 ,23.1,-,-,16.29 ,15.23 ,-,0.00 ,0.00 ,1.52E+01,1.05E-01,3.30E-04,19.6 ,99.94 ,-,-,25.5,25.4,0.0011 ,1.18E+01,1.42E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 17:00,24,23.7,23.7,23.4,24.1,24,24,24.3,23.9,30.2,24.1,24.3,26.3,24.2,24.1,27.4,24,23.9,24,26.6,24,24,23.2,34.3,22.4,25.6,24.2,24.3,24.3,19.4,19.3,-,2.88 ,30.5 ,0.03 ,0.437 ,-,-,-,-,0.437 ,0.018 ,23.1,-,-,16.27 ,15.24 ,-,0.00 ,0.00 ,1.55E+01,1.04E-01,3.34E-04,19.6 ,99.95 ,-,-,26,25.9,0.0010 ,1.17E+01,1.47E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 23:00,24,23.8,23.8,23.5,24.2,24.1,24,24.3,24,30.2,24.2,24.4,26.4,24.3,24.2,27.5,24.1,24,24.1,26.7,24.1,24.1,23.2,34.4,22.5,25.7,24.2,24.4,24.4,19.4,19.3,-,2.88 ,30.6 ,0.03 ,0.438 ,-,-,-,-,0.438 ,0.018 ,23.2,-,-,16.32 ,15.25 ,-,0.00 ,0.00 ,1.57E+01,1.32E-01,3.35E-04,19.6 ,99.94 ,-,-,26.2,26.1,0.0011 ,1.15E+01,1.20E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/30 5:00,24.1,23.8,23.9,23.5,24.2,24.2,24.1,24.4,24.1,30.3,24.3,24.4,26.5,24.4,24.3,27.6,24.1,24.1,24.1,26.8,24.1,24.1,23.3,34.4,22.5,25.7,24.2,24.4,24.4,19.4,19.3,-,2.88 ,30.5 ,0.03 ,0.438 ,-,-,-,-,0.439 ,0.019 ,23.2,-,-,16.34 ,15.26 ,-,0.00 ,0.00 ,1.55E+01,1.04E-01,3.35E-04,19.6 ,99.94 ,-,-,26.3,26.1,0.0011 ,1.19E+01,1.14E-01,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/30 11:00,24.1,23.9,23.9,23.5,24.3,24.2,24.1,24.4,24.1,30.3,24.3,24.5,26.5,24.4,24.3,27.7,24.2,24.1,24.2,26.8,24.2,24.2,23.3,34.4,22.6,25.8,24.3,24.4,24.5,19.4,19.3,-,2.83 ,30.5 ,0.05 ,0.437 ,-,-,-,-,0.437 ,0.018 ,23.2,-,-,16.28 ,15.24 ,-,0.00 ,0.00 ,1.52E+01,9.49E-02,3.34E-04,19.6 ,99.95 ,-,-,26.3,26.2,0.0011 ,1.17E+01,9.82E-02,,,,,,,,,,,,,,,,,,,,,,,,,
,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),Water levels inside PCV were newly added.,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),JP side (A) N2 pressure,JP side (B) N2 pressure,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),JP side (A) N2 flow rate,JP side (B) N2 flow rate,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV �`,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,m,��,kPa,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,kPa,kPa,Nm3/h,Nm3/h,Nm3/h,Nm3/h,vol%,vol%,s-1,Bq/cm3,mSv/h,m3/h,%,%,%,��,��,mSv/h,s-1,Bq/cm3,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
